Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-04 23:30:00+00:00,busbar,,L2 Current (RMS),A,173.75
930939,MAYFIELD ROAD,2023-08-04 23:30:00+00:00,busbar,,L1 Current (Min),A,132.62
930939,MAYFIELD ROAD,2023-08-04 23:30:00+00:00,busbar,,L1 Current (Max),A,136.38
930939,MAYFIELD ROAD,2023-08-04 23:30:00+00:00,busbar,,L1 Current (RMS),A,133.75
930939,MAYFIELD ROAD,2023-08-04 23:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-04 23:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-15.25
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-12.13
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-4.44
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.92129
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96252
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9791
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,feeder,7.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,feeder,7.0,L2 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,feeder,7.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,feeder,7.0,L3 Current (Min),A,43.88
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,feeder,7.0,L3 Current (Max),A,44.0
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,feeder,7.0,L3 Current (RMS),A,44.0
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,feeder,7.0,L2 Current (Min),A,119.0
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,feeder,7.0,L2 Current (Max),A,123.12
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,feeder,7.0,L2 Current (RMS),A,121.0
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,feeder,7.0,L1 Current (Min),A,52.38
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,feeder,7.0,L1 Current (Max),A,58.5
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,feeder,7.0,L1 Current (RMS),A,56.75
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-74.0
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-25.12
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-22.81
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.09499
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8598899999999999
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.55502
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,feeder,6.0,L2 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,feeder,6.0,L2 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.44
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.44
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-25.31
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8891
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93088
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.86126
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,feeder,5.0,L3 Current (Min),A,20.25
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,feeder,5.0,L3 Current (Max),A,20.5
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.38
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,feeder,5.0,L2 Current (Min),A,20.0
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,feeder,5.0,L2 Current (Max),A,20.25
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.12
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,feeder,5.0,L1 Current (Min),A,17.75
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,feeder,5.0,L1 Current (Max),A,17.88
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.88
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.56
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.88
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,27.5
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8401200000000001
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98618
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8812200000000001
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,feeder,4.0,L3 Current (Min),A,12.88
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,feeder,4.0,L3 Current (Max),A,13.12
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,feeder,4.0,L2 Current (Min),A,31.38
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,feeder,4.0,L2 Current (Max),A,31.5
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.38
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,feeder,4.0,L1 Current (Min),A,37.88
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,feeder,4.0,L1 Current (Max),A,38.0
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.88
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.44
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.25
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.75
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85409
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9107
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9223
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,15.5
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,15.5
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Current (Min),A,9.88
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,10.12
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,16.75
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,16.88
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.75
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-60.25
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-71.38
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-90.25
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.38231
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.21935
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.00835
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,3.62
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.62
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,4.38
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,4.5
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.38
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage (Min),V,244.61
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage (Max),V,244.61
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage (Min),V,244.91
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage (Max),V,244.97
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage (Min),V,243.8
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage (Max),V,243.86
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,busbar,,L3 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,busbar,,L2 Active Power,kW,44.0
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,busbar,,L1 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,busbar,,L3 Current (Min),A,94.88
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,busbar,,L3 Current (Max),A,95.0
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,busbar,,L3 Current (RMS),A,94.88
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,busbar,,L2 Current (Min),A,185.12
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,busbar,,L2 Current (Max),A,189.12
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,busbar,,L2 Current (RMS),A,187.0
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,busbar,,L1 Current (Min),A,118.12
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,busbar,,L1 Current (Max),A,124.5
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,busbar,,L1 Current (RMS),A,122.5
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-04 23:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-11.81
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-15.07
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-2.38
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95261
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9458
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98721
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,feeder,7.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,feeder,7.0,L2 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,feeder,7.0,L1 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,feeder,7.0,L3 Current (Min),A,56.75
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,feeder,7.0,L3 Current (Max),A,56.88
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,feeder,7.0,L3 Current (RMS),A,56.88
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,feeder,7.0,L2 Current (Min),A,104.5
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,feeder,7.0,L2 Current (Max),A,105.12
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,feeder,7.0,L2 Current (RMS),A,104.88
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,feeder,7.0,L1 Current (Min),A,70.12
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,feeder,7.0,L1 Current (Max),A,71.5
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,feeder,7.0,L1 Current (RMS),A,70.75
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-73.25
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-21.69
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-69.75
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.1458
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.90512
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.3482
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,feeder,6.0,L2 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,feeder,6.0,L2 Current (Max),A,3.88
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.19
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.5
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-24.5
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96957
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88846
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8598600000000001
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,feeder,5.0,L3 Current (Min),A,37.75
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,feeder,5.0,L3 Current (Max),A,38.12
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,37.88
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,feeder,5.0,L2 Current (Min),A,21.62
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,feeder,5.0,L2 Current (Max),A,21.62
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.62
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,feeder,5.0,L1 Current (Min),A,18.75
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,feeder,5.0,L1 Current (Max),A,19.0
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.88
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.37
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.31
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,25.94
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7981199999999999
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9715
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89325
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Current (Min),A,12.38
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Current (Max),A,12.62
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.5
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Current (Min),A,20.0
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Current (Max),A,20.25
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.12
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Current (Min),A,38.25
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Current (Max),A,38.25
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.25
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.81
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.69
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.19
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83899
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8861700000000001
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87845
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,15.12
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,15.25
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.25
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,9.5
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,9.62
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,16.25
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,16.38
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.25
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.25
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-67.38
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-93.38
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7434
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.26317
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.04671
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.62
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.62
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,3.62
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.62
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,4.38
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,4.5
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.38
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage (Min),V,244.12
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage (Max),V,244.16
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage (Min),V,244.56
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage (Max),V,244.56
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage (Min),V,243.36
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage (Max),V,243.36
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,busbar,,L3 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,busbar,,L2 Active Power,kW,37.0
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,busbar,,L1 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,busbar,,L3 Current (Min),A,124.0
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,busbar,,L3 Current (Max),A,124.38
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,busbar,,L3 Current (RMS),A,124.25
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,busbar,,L2 Current (Min),A,161.0
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,busbar,,L2 Current (Max),A,161.12
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,busbar,,L2 Current (RMS),A,161.12
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,busbar,,L1 Current (Min),A,136.38
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,busbar,,L1 Current (Max),A,137.62
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,busbar,,L1 Current (RMS),A,137.0
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-04 23:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-12.31
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-18.38
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-4.31
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.94961
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.922
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98056
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,feeder,7.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,feeder,7.0,L2 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,feeder,7.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,feeder,7.0,L3 Current (Min),A,53.75
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,feeder,7.0,L3 Current (Max),A,54.12
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,feeder,7.0,L3 Current (RMS),A,54.0
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,feeder,7.0,L2 Current (Min),A,86.88
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,feeder,7.0,L2 Current (Max),A,87.88
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,feeder,7.0,L2 Current (RMS),A,87.12
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,feeder,7.0,L1 Current (Min),A,63.0
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,feeder,7.0,L1 Current (Max),A,63.12
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,feeder,7.0,L1 Current (RMS),A,63.0
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-75.69
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-21.62
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-70.25
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.0667
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.90262
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.22121
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,feeder,6.0,L2 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,feeder,6.0,L2 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.56
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-32.0
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-24.94
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9422
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8244299999999999
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8629100000000001
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,feeder,5.0,L3 Current (Min),A,29.75
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,feeder,5.0,L3 Current (Max),A,30.12
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.88
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,feeder,5.0,L2 Current (Min),A,17.0
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,feeder,5.0,L2 Current (Max),A,17.12
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.12
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,feeder,5.0,L1 Current (Min),A,19.5
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,feeder,5.0,L1 Current (Max),A,19.62
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.5
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.56
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.5
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,25.31
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8163699999999999
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97845
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90066
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,14.5
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,14.62
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.62
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,21.0
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,21.25
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,47.38
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,47.5
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,47.5
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.31
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.0
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.81
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93536
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89035
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86877
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,23.5
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,23.62
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,9.62
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,9.75
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.75
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,15.62
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,15.75
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.75
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-56.81
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-64.69
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-89.94
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.42971
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.27132
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.02379
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,3.5
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,4.38
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,4.38
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.38
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage (Min),V,244.05
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage (Max),V,244.05
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage (Min),V,244.56
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage (Max),V,244.59
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage (Min),V,243.42
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage (Max),V,243.44
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,busbar,,L3 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,busbar,,L2 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,busbar,,L1 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
