Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-04 22:30:00+00:00,busbar,,L3 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-04 22:30:00+00:00,busbar,,L2 Active Power,kW,38.0
930939,MAYFIELD ROAD,2023-08-04 22:30:00+00:00,busbar,,L1 Active Power,kW,44.0
930939,MAYFIELD ROAD,2023-08-04 22:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 22:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 22:30:00+00:00,busbar,,L3 Current (Min),A,120.38
930939,MAYFIELD ROAD,2023-08-04 22:30:00+00:00,busbar,,L3 Current (Max),A,120.88
930939,MAYFIELD ROAD,2023-08-04 22:30:00+00:00,busbar,,L3 Current (RMS),A,120.62
930939,MAYFIELD ROAD,2023-08-04 22:30:00+00:00,busbar,,L2 Current (Min),A,165.38
930939,MAYFIELD ROAD,2023-08-04 22:30:00+00:00,busbar,,L2 Current (Max),A,166.75
930939,MAYFIELD ROAD,2023-08-04 22:30:00+00:00,busbar,,L2 Current (RMS),A,166.0
930939,MAYFIELD ROAD,2023-08-04 22:30:00+00:00,busbar,,L1 Current (Min),A,181.5
930939,MAYFIELD ROAD,2023-08-04 22:30:00+00:00,busbar,,L1 Current (Max),A,182.5
930939,MAYFIELD ROAD,2023-08-04 22:30:00+00:00,busbar,,L1 Current (RMS),A,182.0
930939,MAYFIELD ROAD,2023-08-04 22:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-04 22:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-10.06
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-15.57
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-2.5
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95782
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9443
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98193
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,feeder,7.0,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,feeder,7.0,L2 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,feeder,7.0,L1 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,feeder,7.0,L3 Current (Min),A,57.5
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,feeder,7.0,L3 Current (Max),A,57.75
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,feeder,7.0,L3 Current (RMS),A,57.62
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,feeder,7.0,L2 Current (Min),A,106.12
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,feeder,7.0,L2 Current (Max),A,107.75
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,feeder,7.0,L2 Current (RMS),A,107.25
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,feeder,7.0,L1 Current (Min),A,66.75
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,feeder,7.0,L1 Current (Max),A,67.25
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,feeder,7.0,L1 Current (RMS),A,67.0
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-55.5
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-31.44
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-72.81
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.03294
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.81198
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.20888
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,feeder,6.0,L2 Current (Min),A,3.88
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,feeder,6.0,L2 Current (Max),A,4.0
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,feeder,6.0,L2 Current (RMS),A,4.0
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.56
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.81
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-21.69
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96289
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91623
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.87344
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,feeder,5.0,L3 Current (Min),A,36.12
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,feeder,5.0,L3 Current (Max),A,36.38
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,36.25
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,feeder,5.0,L2 Current (Min),A,20.12
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,feeder,5.0,L2 Current (Max),A,20.12
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.12
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,feeder,5.0,L1 Current (Min),A,21.62
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,feeder,5.0,L1 Current (Max),A,22.12
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.88
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.94
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.44
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,20.75
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95508
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97815
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92758
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,21.88
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,22.12
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,23.75
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,23.88
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.88
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,53.0
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,53.0
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,53.0
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.38
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.31
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.69
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87503
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98584
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88235
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,18.25
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,18.38
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.25
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,21.62
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,21.75
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.62
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,16.88
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,17.38
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.12
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-61.81
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-80.06
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-87.69
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.36147
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.11818
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.02538
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,3.88
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.88
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.88
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,4.12
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,4.12
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.12
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,4.38
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,4.38
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.38
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage (Min),V,244.59
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage (Max),V,244.64
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage (Min),V,244.67
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage (Max),V,244.7
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage (Min),V,243.73
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage (Max),V,243.77
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,busbar,,L3 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,busbar,,L2 Active Power,kW,41.0
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,busbar,,L1 Active Power,kW,36.0
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,busbar,,L3 Current (Min),A,135.5
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,busbar,,L3 Current (Max),A,135.88
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,busbar,,L3 Current (RMS),A,135.75
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,busbar,,L2 Current (Min),A,176.0
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,busbar,,L2 Current (Max),A,177.5
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,busbar,,L2 Current (RMS),A,177.12
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,busbar,,L1 Current (Min),A,152.25
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,busbar,,L1 Current (Max),A,152.75
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,busbar,,L1 Current (RMS),A,152.5
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-04 22:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-12.56
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-13.13
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-1.88
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9574
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95154
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97961
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,feeder,7.0,L3 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,feeder,7.0,L2 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,feeder,7.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,feeder,7.0,L3 Current (Min),A,73.62
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,feeder,7.0,L3 Current (Max),A,74.0
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,feeder,7.0,L3 Current (RMS),A,73.62
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,feeder,7.0,L2 Current (Min),A,100.25
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,feeder,7.0,L2 Current (Max),A,101.62
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,feeder,7.0,L2 Current (RMS),A,100.88
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,feeder,7.0,L1 Current (Min),A,61.88
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,feeder,7.0,L1 Current (Max),A,62.25
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,feeder,7.0,L1 Current (RMS),A,62.0
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-68.68
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-30.87
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-55.44
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.058
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.79196
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.41048
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,feeder,6.0,L2 Current (Min),A,4.25
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,feeder,6.0,L2 Current (Max),A,4.38
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,feeder,6.0,L2 Current (RMS),A,4.25
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.94
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.81
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.94
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90948
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93384
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94995
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,feeder,5.0,L3 Current (Min),A,25.0
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,feeder,5.0,L3 Current (Max),A,25.12
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.12
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,feeder,5.0,L2 Current (Min),A,26.12
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,feeder,5.0,L2 Current (Max),A,26.38
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.38
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,feeder,5.0,L1 Current (Min),A,35.5
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,feeder,5.0,L1 Current (Max),A,36.0
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,35.88
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.94
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.94
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.94
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91824
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97556
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9714
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,15.88
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,16.0
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.88
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,26.38
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,26.88
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.62
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,74.12
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,74.38
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,74.12
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.25
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.57
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.37
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8688899999999999
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93408
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95465
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,17.0
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,17.12
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.12
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,11.0
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,11.25
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.12
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,23.88
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,24.38
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.12
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.75
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-81.37
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-88.5
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.72259
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.11379
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.01585
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.62
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,4.12
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,4.12
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.12
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,4.38
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,4.5
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.38
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage (Min),V,244.38
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage (Max),V,244.38
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage (Min),V,244.48
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage (Max),V,244.5
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage (Min),V,243.14
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage (Max),V,243.17
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,busbar,,L3 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,busbar,,L2 Active Power,kW,39.0
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,busbar,,L1 Active Power,kW,46.0
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,busbar,,L3 Current (Min),A,134.25
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,busbar,,L3 Current (Max),A,134.5
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,busbar,,L3 Current (RMS),A,134.38
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,busbar,,L2 Current (Min),A,168.38
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,busbar,,L2 Current (Max),A,169.88
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,busbar,,L2 Current (RMS),A,168.88
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,busbar,,L1 Current (Min),A,192.25
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,busbar,,L1 Current (Max),A,192.75
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,busbar,,L1 Current (RMS),A,192.5
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-04 22:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-20.12
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-18.19
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,0.0
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.89575
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.92129
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97314
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,feeder,7.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,feeder,7.0,L2 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,feeder,7.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,feeder,7.0,L3 Current (Min),A,48.88
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,feeder,7.0,L3 Current (Max),A,49.25
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,feeder,7.0,L3 Current (RMS),A,49.0
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,feeder,7.0,L2 Current (Min),A,94.38
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,feeder,7.0,L2 Current (Max),A,95.88
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,feeder,7.0,L2 Current (RMS),A,95.12
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,feeder,7.0,L1 Current (Min),A,54.12
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,feeder,7.0,L1 Current (Max),A,54.5
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,feeder,7.0,L1 Current (RMS),A,54.38
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-81.75
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-32.81
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-53.38
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.02992
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.77578
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.4161
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,feeder,6.0,L2 Current (Min),A,4.12
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,feeder,6.0,L2 Current (Max),A,4.38
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,feeder,6.0,L2 Current (RMS),A,4.25
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.62
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.5
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.5
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8883
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.87933
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93201
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,feeder,5.0,L3 Current (Min),A,23.88
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,feeder,5.0,L3 Current (Max),A,24.0
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.0
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,feeder,5.0,L2 Current (Min),A,24.25
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,feeder,5.0,L2 Current (Max),A,24.62
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.62
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,feeder,5.0,L1 Current (Min),A,30.5
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,feeder,5.0,L1 Current (Max),A,30.75
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.62
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.75
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.69
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.5
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90884
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97299
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96063
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,16.5
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,16.5
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,24.38
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,24.62
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.5
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,60.88
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,61.25
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,61.0
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.07
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.0
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.63
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94748
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92532
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93094
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,26.38
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,26.62
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,12.38
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,12.5
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.38
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,18.62
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,18.62
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.62
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.44
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-81.44
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-89.0
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97104
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.11601
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.01326
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,14.12
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,14.25
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.12
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,4.12
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,4.12
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.12
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,4.38
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,4.5
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.38
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage (Min),V,246.11
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage (Max),V,246.12
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage (Min),V,246.64
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage (Max),V,246.66
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage (Min),V,245.36
