Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage (Max),V,245.38
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,busbar,,L3 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,busbar,,L2 Active Power,kW,37.0
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,busbar,,L1 Active Power,kW,39.0
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,busbar,,L3 Current (Min),A,129.25
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,busbar,,L3 Current (Max),A,129.5
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,busbar,,L3 Current (RMS),A,129.38
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,busbar,,L2 Current (Min),A,160.25
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,busbar,,L2 Current (Max),A,161.88
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,busbar,,L2 Current (RMS),A,161.12
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,busbar,,L1 Current (Min),A,160.62
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,busbar,,L1 Current (Max),A,161.0
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,busbar,,L1 Current (RMS),A,160.75
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-04 22:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-9.5
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-13.5
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,1.62
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.94855
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9429
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98453
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,feeder,7.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,feeder,7.0,L2 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,feeder,7.0,L1 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,feeder,7.0,L3 Current (Min),A,55.88
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,feeder,7.0,L3 Current (Max),A,56.0
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,feeder,7.0,L3 Current (RMS),A,55.88
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,feeder,7.0,L2 Current (Min),A,103.88
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,feeder,7.0,L2 Current (Max),A,108.25
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,feeder,7.0,L2 Current (RMS),A,105.12
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,feeder,7.0,L1 Current (Min),A,73.75
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,feeder,7.0,L1 Current (Max),A,74.0
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,feeder,7.0,L1 Current (RMS),A,73.88
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-139.25
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-31.5
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-69.38
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.07203999999999999
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8134399999999999
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.39828
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,feeder,6.0,L2 Current (Min),A,4.62
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,feeder,6.0,L2 Current (Max),A,4.75
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,feeder,6.0,L2 Current (RMS),A,4.62
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.25
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-34.13
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.94
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90527
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.78445
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90106
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,feeder,5.0,L3 Current (Min),A,24.88
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,feeder,5.0,L3 Current (Max),A,25.0
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.88
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,feeder,5.0,L2 Current (Min),A,17.75
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,feeder,5.0,L2 Current (Max),A,18.12
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,feeder,5.0,L1 Current (Min),A,24.62
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,feeder,5.0,L1 Current (Max),A,24.62
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.62
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.38
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.62
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,17.94
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8579700000000001
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96701
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94192
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,15.5
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,15.5
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,25.88
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,27.38
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,73.38
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,74.5
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,74.0
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.5
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.87
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.75
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85544
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93536
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92358
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,18.0
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,18.0
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,14.25
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,14.25
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.25
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,17.75
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,17.88
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.75
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-60.69
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-76.31
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-85.87
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.39434
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.17806
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.05104
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,4.0
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,4.0
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,4.12
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,4.12
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.12
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage (Min),V,245.52
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage (Max),V,245.55
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage (Min),V,245.7
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage (Max),V,245.75
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage (Min),V,244.2
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage (Max),V,244.23
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,busbar,,L3 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,busbar,,L2 Active Power,kW,39.0
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,busbar,,L1 Active Power,kW,44.0
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,busbar,,L3 Current (Min),A,115.5
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,busbar,,L3 Current (Max),A,115.75
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,busbar,,L3 Current (RMS),A,115.62
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,busbar,,L2 Current (Min),A,165.88
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,busbar,,L2 Current (Max),A,170.0
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,busbar,,L2 Current (RMS),A,167.0
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,busbar,,L1 Current (Min),A,183.88
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,busbar,,L1 Current (Max),A,185.25
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,busbar,,L1 Current (RMS),A,184.62
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-04 21:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-14.63
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-16.13
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-6.19
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.93579
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.93399
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96527
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,feeder,7.0,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,feeder,7.0,L2 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,feeder,7.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,feeder,7.0,L3 Current (Min),A,61.5
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,feeder,7.0,L3 Current (Max),A,61.75
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,feeder,7.0,L3 Current (RMS),A,61.62
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,feeder,7.0,L2 Current (Min),A,102.88
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,feeder,7.0,L2 Current (Max),A,104.12
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,feeder,7.0,L2 Current (RMS),A,103.5
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,feeder,7.0,L1 Current (Min),A,54.25
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,feeder,7.0,L1 Current (Max),A,54.62
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,feeder,7.0,L1 Current (RMS),A,54.5
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-90.94
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-42.0
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-62.13
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.12593
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.67019
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.40127
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,feeder,6.0,L2 Current (Min),A,3.88
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,feeder,6.0,L2 Current (Max),A,4.38
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,feeder,6.0,L2 Current (RMS),A,4.12
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.81
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.5
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.31
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95871
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90295
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93289
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,feeder,5.0,L3 Current (Min),A,37.88
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,feeder,5.0,L3 Current (Max),A,38.62
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,38.25
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,feeder,5.0,L2 Current (Min),A,18.38
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,feeder,5.0,L2 Current (Max),A,18.62
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,feeder,5.0,L1 Current (Min),A,31.12
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,feeder,5.0,L1 Current (Max),A,31.75
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,31.5
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.94
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.44
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,20.81
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94986
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98846
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92895
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,26.12
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,26.38
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.25
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,36.75
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,37.12
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.88
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,66.25
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,66.5
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,66.38
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.56
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.81
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.75
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8537899999999999
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98038
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8871100000000001
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,18.25
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,18.25
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.25
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,27.88
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,28.0
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.88
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,16.88
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,16.88
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.88
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-133.81
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-139.06
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.25
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.59692
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.64031
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89471
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,4.38
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,4.5
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.38
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,4.88
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,4.88
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.88
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,9.12
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,9.25
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.12
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage (Min),V,244.95
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage (Max),V,244.98
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage (Min),V,245.02
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage (Max),V,245.09
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage (Min),V,243.91
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage (Max),V,243.94
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,busbar,,L3 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,busbar,,L2 Active Power,kW,43.0
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,busbar,,L1 Active Power,kW,41.0
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,busbar,,L3 Current (Min),A,142.12
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,busbar,,L3 Current (Max),A,142.25
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,busbar,,L3 Current (RMS),A,142.12
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,busbar,,L2 Current (Min),A,186.0
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,busbar,,L2 Current (Max),A,187.75
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,busbar,,L2 Current (RMS),A,186.88
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,busbar,,L1 Current (Min),A,170.12
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,busbar,,L1 Current (Max),A,170.12
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,busbar,,L1 Current (RMS),A,170.12
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-04 21:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-13.13
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-14.0
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.19
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.94903
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.94592
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97852
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,feeder,7.0,L3 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,feeder,7.0,L2 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,feeder,7.0,L1 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,feeder,7.0,L3 Current (Min),A,72.38
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,feeder,7.0,L3 Current (Max),A,72.75
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,feeder,7.0,L3 Current (RMS),A,72.5
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,feeder,7.0,L2 Current (Min),A,110.38
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,feeder,7.0,L2 Current (Max),A,112.12
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,feeder,7.0,L2 Current (RMS),A,111.0
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,feeder,7.0,L1 Current (Min),A,67.12
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,feeder,7.0,L1 Current (Max),A,67.5
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,feeder,7.0,L1 Current (RMS),A,67.25
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-94.81
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-37.5
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-62.56
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.01314
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.7452
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.31566
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,feeder,6.0,L2 Current (Min),A,4.5
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,feeder,6.0,L2 Current (Max),A,5.0
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,feeder,6.0,L2 Current (RMS),A,4.88
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.25
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-34.5
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.69
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93265
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.80612
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93686
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,feeder,5.0,L3 Current (Min),A,30.88
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,feeder,5.0,L3 Current (Max),A,31.38
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,31.25
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,feeder,5.0,L2 Current (Min),A,18.38
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,feeder,5.0,L2 Current (Max),A,19.25
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,feeder,5.0,L1 Current (Min),A,32.25
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,feeder,5.0,L1 Current (Max),A,33.0
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,32.38
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.69
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.82
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.06
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94287
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9776
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9772
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,23.38
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,23.5
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.5
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,24.5
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,24.88
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.62
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,86.62
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,86.88
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,86.88
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.44
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.63
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.13
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93762
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97589
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94702
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,28.5
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,28.62
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.5
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,20.62
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,20.75
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.75
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,24.88
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,25.12
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-61.31
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-66.88
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-89.81
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.38973
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.2806
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.00179
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.62
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.62
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,3.88
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.88
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,4.38
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,4.5
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage (Min),V,244.92
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage (Max),V,244.95
