Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage (Min),V,245.3
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage (Max),V,245.39
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage (Min),V,244.14
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage (Max),V,244.2
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,busbar,,L3 Active Power,kW,36.0
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,busbar,,L2 Active Power,kW,42.0
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,busbar,,L1 Active Power,kW,50.0
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,busbar,,L3 Current (Min),A,157.75
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,busbar,,L3 Current (Max),A,157.88
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,busbar,,L3 Current (RMS),A,157.88
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,busbar,,L2 Current (Min),A,179.0
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,busbar,,L2 Current (Max),A,180.75
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,busbar,,L2 Current (RMS),A,179.62
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,busbar,,L1 Current (Min),A,207.5
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,busbar,,L1 Current (Max),A,207.75
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,busbar,,L1 Current (RMS),A,207.62
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-04 21:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-12.13
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-13.19
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.12
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95535
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.94583
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97733
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,feeder,7.0,L3 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,feeder,7.0,L2 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,feeder,7.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,feeder,7.0,L3 Current (Min),A,77.25
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,feeder,7.0,L3 Current (Max),A,78.25
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,feeder,7.0,L3 Current (RMS),A,77.88
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,feeder,7.0,L2 Current (Min),A,110.25
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,feeder,7.0,L2 Current (Max),A,111.88
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,feeder,7.0,L2 Current (RMS),A,111.12
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,feeder,7.0,L1 Current (Min),A,62.75
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,feeder,7.0,L1 Current (Max),A,63.0
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,feeder,7.0,L1 Current (RMS),A,62.88
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-36.94
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-39.25
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-71.12
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.058
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.7178899999999999
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.31569
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,feeder,6.0,L2 Current (Min),A,4.38
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,feeder,6.0,L2 Current (Max),A,4.88
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,feeder,6.0,L2 Current (RMS),A,4.75
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.75
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-35.13
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.88
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96091
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.79013
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9172
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,feeder,5.0,L3 Current (Min),A,39.12
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,feeder,5.0,L3 Current (Max),A,39.38
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,39.25
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,feeder,5.0,L2 Current (Min),A,17.88
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,feeder,5.0,L2 Current (Max),A,19.38
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.38
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,feeder,5.0,L1 Current (Min),A,30.62
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,feeder,5.0,L1 Current (Max),A,30.88
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,30.75
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.12
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.44
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,17.87
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87054
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99005
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9462
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,15.5
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,15.75
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.62
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,36.38
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,36.5
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.38
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,74.12
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,74.38
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,74.25
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.44
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.25
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.25
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8710899999999999
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98901
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96802
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,19.62
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,19.62
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.62
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,26.5
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,26.75
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.75
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,36.12
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,36.25
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.12
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-52.69
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-81.06
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-90.69
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.4706
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.1187
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.01125
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,3.5
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,4.0
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,4.0
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,4.38
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,4.38
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.38
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage (Min),V,246.14
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage (Max),V,246.16
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage (Min),V,246.16
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage (Max),V,246.16
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage (Min),V,245.22
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage (Max),V,245.23
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,busbar,,L3 Active Power,kW,36.0
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,busbar,,L2 Active Power,kW,46.0
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,busbar,,L1 Active Power,kW,48.0
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,busbar,,L3 Current (Min),A,153.62
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,busbar,,L3 Current (Max),A,154.25
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,busbar,,L3 Current (RMS),A,153.88
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,busbar,,L2 Current (Min),A,194.75
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,busbar,,L2 Current (Max),A,196.75
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,busbar,,L2 Current (RMS),A,195.5
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,busbar,,L1 Current (Min),A,197.62
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,busbar,,L1 Current (Max),A,198.0
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,busbar,,L1 Current (RMS),A,197.88
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-04 21:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-6.25
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-9.63
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-1.31
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.98383
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97168
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9917
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,feeder,7.0,L3 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,feeder,7.0,L2 Active Power,kW,38.0
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,feeder,7.0,L1 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,feeder,7.0,L3 Current (Min),A,119.12
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,feeder,7.0,L3 Current (Max),A,119.38
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,feeder,7.0,L3 Current (RMS),A,119.25
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,feeder,7.0,L2 Current (Min),A,157.25
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,feeder,7.0,L2 Current (Max),A,158.5
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,feeder,7.0,L2 Current (RMS),A,157.62
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,feeder,7.0,L1 Current (Min),A,105.88
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,feeder,7.0,L1 Current (Max),A,106.5
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,feeder,7.0,L1 Current (RMS),A,106.25
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-137.19
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-35.25
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-50.56
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.02007
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.7735
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.42333
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,feeder,6.0,L2 Current (Min),A,4.25
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,feeder,6.0,L2 Current (Max),A,4.5
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,feeder,6.0,L2 Current (RMS),A,4.38
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.25
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-35.06
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-26.44
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92071
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.77847
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8529899999999999
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,feeder,5.0,L3 Current (Min),A,26.88
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,feeder,5.0,L3 Current (Max),A,27.5
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.38
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,feeder,5.0,L2 Current (Min),A,18.0
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,feeder,5.0,L2 Current (Max),A,18.75
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,feeder,5.0,L1 Current (Min),A,22.5
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,feeder,5.0,L1 Current (Max),A,22.88
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.62
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.31
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.19
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.56
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94778
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9895
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97955
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,24.62
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,24.75
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.75
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,36.5
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,37.25
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.75
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,98.62
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,98.88
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,98.75
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.5
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.37
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.07
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8955700000000001
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96841
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94257
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,19.12
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,19.38
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.12
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,20.25
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,20.38
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.38
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,26.0
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,26.12
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-64.56
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-79.37
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-88.63
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.34493
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.13075
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.01323
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,4.0
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,4.25
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.12
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,4.38
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,4.5
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.38
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage (Min),V,245.72
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage (Max),V,245.88
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage (Min),V,246.08
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage (Max),V,246.16
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage (Min),V,244.97
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage (Max),V,245.09
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,busbar,,L3 Active Power,kW,45.0
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,busbar,,L2 Active Power,kW,56.0
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,busbar,,L1 Active Power,kW,60.0
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,busbar,,L3 Current (Min),A,190.88
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,busbar,,L3 Current (Max),A,191.5
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,busbar,,L3 Current (RMS),A,191.25
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,busbar,,L2 Current (Min),A,235.5
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,busbar,,L2 Current (Max),A,237.0
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,busbar,,L2 Current (RMS),A,236.0
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,busbar,,L1 Current (Min),A,248.5
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,busbar,,L1 Current (Max),A,248.75
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,busbar,,L1 Current (RMS),A,248.5
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-04 21:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-12.13
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-9.5
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.56
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.94955
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96909
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98245
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,feeder,7.0,L3 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,feeder,7.0,L2 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,feeder,7.0,L1 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,feeder,7.0,L3 Current (Min),A,74.12
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,feeder,7.0,L3 Current (Max),A,74.75
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,feeder,7.0,L3 Current (RMS),A,74.5
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,feeder,7.0,L2 Current (Min),A,126.62
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,feeder,7.0,L2 Current (Max),A,127.12
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,feeder,7.0,L2 Current (RMS),A,127.0
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,feeder,7.0,L1 Current (Min),A,77.5
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,feeder,7.0,L1 Current (Max),A,77.88
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,feeder,7.0,L1 Current (RMS),A,77.62
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-115.62
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-35.63
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-61.19
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.00365
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.7785
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.40697
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,feeder,6.0,L2 Current (Min),A,4.38
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,feeder,6.0,L2 Current (Max),A,4.62
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,feeder,6.0,L2 Current (RMS),A,4.38
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.0
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-27.69
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.37
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97229
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8608399999999999
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94128
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,feeder,5.0,L3 Current (Min),A,48.38
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,feeder,5.0,L3 Current (Max),A,48.62
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,48.5
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,feeder,5.0,L2 Current (Min),A,26.5
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,feeder,5.0,L2 Current (Max),A,26.88
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.75
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,feeder,5.0,L1 Current (Min),A,36.25
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,feeder,5.0,L1 Current (Max),A,37.0
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,36.75
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.25
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.44
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.37
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86246
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97256
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97604
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,15.38
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,15.5
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,24.75
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,24.88
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.88
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,103.0
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,103.25
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,103.12
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.12
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.75
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.44
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90338
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97766
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96649
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,18.75
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,19.25
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,23.0
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,23.12
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.12
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,37.88
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,38.0
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.88
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-57.94
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-74.56
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.81
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.43282
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.1881
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94675
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,4.0
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,4.12
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
