Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,13.0
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,13.12
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage (Min),V,246.11
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage (Max),V,246.14
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage (Min),V,246.23
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage (Max),V,246.28
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage (Min),V,245.09
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage (Max),V,245.09
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.09
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,busbar,,L3 Active Power,kW,37.0
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,busbar,,L2 Active Power,kW,49.0
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,busbar,,L1 Active Power,kW,64.0
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,busbar,,L3 Current (Min),A,158.75
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,busbar,,L3 Current (Max),A,159.25
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,busbar,,L3 Current (RMS),A,159.0
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,busbar,,L2 Current (Min),A,205.62
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,busbar,,L2 Current (Max),A,206.12
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,busbar,,L2 Current (RMS),A,206.0
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,busbar,,L1 Current (Min),A,263.12
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,busbar,,L1 Current (Max),A,263.25
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,busbar,,L1 Current (RMS),A,263.12
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-04 21:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-17.25
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-11.87
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.82
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.91769
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95593
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97321
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,feeder,7.0,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,feeder,7.0,L2 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,feeder,7.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,feeder,7.0,L3 Current (Min),A,60.88
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,feeder,7.0,L3 Current (Max),A,61.25
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,feeder,7.0,L3 Current (RMS),A,61.12
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,feeder,7.0,L2 Current (Min),A,118.12
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,feeder,7.0,L2 Current (Max),A,120.0
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,feeder,7.0,L2 Current (RMS),A,119.25
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,feeder,7.0,L1 Current (Min),A,64.12
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,feeder,7.0,L1 Current (Max),A,64.38
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,feeder,7.0,L1 Current (RMS),A,64.25
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-24.06
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-38.94
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-56.37
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.13451
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.73675
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.47372
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,feeder,6.0,L2 Current (Min),A,4.38
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,feeder,6.0,L2 Current (Max),A,4.75
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,feeder,6.0,L2 Current (RMS),A,4.5
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.69
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.07
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.75
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93469
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94388
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93661
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,feeder,5.0,L3 Current (Min),A,29.62
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,feeder,5.0,L3 Current (Max),A,29.75
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.62
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,feeder,5.0,L2 Current (Min),A,25.5
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,feeder,5.0,L2 Current (Max),A,26.12
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.0
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,feeder,5.0,L1 Current (Min),A,35.0
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,feeder,5.0,L1 Current (Max),A,35.12
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,35.12
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.38
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.12
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,8.19
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87845
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98517
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98614
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,15.25
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,15.38
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.38
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,29.25
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,29.38
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.25
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,115.62
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,115.75
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,115.75
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.94
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.75
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.0
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89545
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97082
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92377
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,20.25
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,20.38
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.38
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,20.25
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,20.25
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.25
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,26.5
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,26.62
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.5
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-61.31
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-79.75
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.63
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.38482
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.12602
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94858
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,4.12
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,4.12
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.12
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,13.12
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,13.12
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.12
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage (Min),V,245.81
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage (Max),V,245.83
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage (Min),V,245.83
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage (Max),V,245.86
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage (Min),V,244.38
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage (Max),V,244.39
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,busbar,,L3 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,busbar,,L2 Active Power,kW,47.0
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,busbar,,L1 Active Power,kW,60.0
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,busbar,,L3 Current (Min),A,128.5
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,busbar,,L3 Current (Max),A,128.88
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,busbar,,L3 Current (RMS),A,128.62
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,busbar,,L2 Current (Min),A,198.38
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,busbar,,L2 Current (Max),A,200.12
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,busbar,,L2 Current (RMS),A,199.38
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,busbar,,L1 Current (Min),A,249.38
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,busbar,,L1 Current (Max),A,249.62
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,busbar,,L1 Current (RMS),A,249.62
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-04 20:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-10.44
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-11.56
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-2.81
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96622
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95749
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98422
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,feeder,7.0,L3 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,feeder,7.0,L2 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,feeder,7.0,L1 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,feeder,7.0,L3 Current (Min),A,88.75
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,feeder,7.0,L3 Current (Max),A,89.0
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,feeder,7.0,L3 Current (RMS),A,88.88
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,feeder,7.0,L2 Current (Min),A,127.5
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,feeder,7.0,L2 Current (Max),A,129.62
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,feeder,7.0,L2 Current (RMS),A,128.12
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,feeder,7.0,L1 Current (Min),A,83.88
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,feeder,7.0,L1 Current (Max),A,84.25
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,feeder,7.0,L1 Current (RMS),A,84.0
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-86.75
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-41.19
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-45.88
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.04106
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.74926
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.39367
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,feeder,6.0,L2 Current (Min),A,4.62
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,feeder,6.0,L2 Current (Max),A,4.75
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,feeder,6.0,L2 Current (RMS),A,4.75
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.0
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.13
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.06
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96381
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94107
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95804
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,feeder,5.0,L3 Current (Min),A,37.62
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,feeder,5.0,L3 Current (Max),A,37.88
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,37.62
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,feeder,5.0,L2 Current (Min),A,18.75
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,feeder,5.0,L2 Current (Max),A,19.75
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.12
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,feeder,5.0,L1 Current (Min),A,38.12
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,feeder,5.0,L1 Current (Max),A,38.5
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,38.38
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.69
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.38
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,8.31
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8209200000000001
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98383
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98715
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,15.12
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,15.25
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.25
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,41.0
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,41.5
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,41.25
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,144.25
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,144.5
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,144.38
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.94
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.5
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.56
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90277
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97531
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98752
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,20.62
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,20.88
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.75
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,23.5
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,23.62
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,55.5
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,55.75
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,55.62
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-109.87
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-144.19
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.5
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.28084000000000003
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.6875899999999999
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86474
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.88
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.88
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,5.0
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,5.12
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,8.5
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,8.62
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.62
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage (Min),V,245.06
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage (Max),V,245.08
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage (Min),V,245.42
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage (Max),V,245.45
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage (Min),V,243.55
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage (Max),V,243.61
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,busbar,,L3 Active Power,kW,37.0
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,busbar,,L2 Active Power,kW,50.0
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,busbar,,L1 Active Power,kW,79.0
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,busbar,,L3 Current (Min),A,161.25
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,busbar,,L3 Current (Max),A,161.5
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,busbar,,L3 Current (RMS),A,161.38
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,busbar,,L2 Current (Min),A,211.75
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,busbar,,L2 Current (Max),A,214.25
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,busbar,,L2 Current (RMS),A,212.5
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,busbar,,L1 Current (Min),A,326.12
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,busbar,,L1 Current (Max),A,326.75
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,busbar,,L1 Current (RMS),A,326.5
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-04 20:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-8.81
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-10.5
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-2.62
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97568
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96439
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98309
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,feeder,7.0,L3 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,feeder,7.0,L2 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,feeder,7.0,L1 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,feeder,7.0,L3 Current (Min),A,102.38
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,feeder,7.0,L3 Current (Max),A,102.5
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,feeder,7.0,L3 Current (RMS),A,102.38
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,feeder,7.0,L2 Current (Min),A,127.75
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,feeder,7.0,L2 Current (Max),A,132.5
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,feeder,7.0,L2 Current (RMS),A,129.75
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,feeder,7.0,L1 Current (Min),A,99.0
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,feeder,7.0,L1 Current (Max),A,99.25
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,feeder,7.0,L1 Current (RMS),A,99.12
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-108.37
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-11.0
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-57.63
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.13185
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97488
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.49932
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,feeder,6.0,L2 Current (Min),A,13.62
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,feeder,6.0,L2 Current (Max),A,13.88
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,feeder,6.0,L2 Current (RMS),A,13.75
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.13
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.0
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.69
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95291
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8843700000000001
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96503
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,feeder,5.0,L3 Current (Min),A,36.88
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,feeder,5.0,L3 Current (Max),A,37.12
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,37.12
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,feeder,5.0,L2 Current (Min),A,17.75
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,feeder,5.0,L2 Current (Max),A,18.75
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.25
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,feeder,5.0,L1 Current (Min),A,43.75
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,feeder,5.0,L1 Current (Max),A,44.62
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,44.12
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.12
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.81
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,7.37
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83349
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99344
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98767
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,14.25
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,14.75
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,45.38
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,46.12
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,45.75
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,120.25
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,121.12
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,120.62
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.31
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.19
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.94
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97461
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92416
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8781700000000001
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,37.75
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,37.88
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.75
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,13.62
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,13.88
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.75
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,19.5
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,19.75
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.62
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-56.0
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-78.37
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-100.44
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.49139
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.1964
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.15032
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
