Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,4.62
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,4.75
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.75
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,3.25
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,4.38
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,4.38
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.38
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage (Min),V,244.62
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage (Max),V,244.69
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage (Min),V,244.64
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage (Max),V,244.75
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage (Min),V,243.47
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage (Max),V,243.5
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,busbar,,L3 Active Power,kW,46.0
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,busbar,,L2 Active Power,kW,52.0
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,busbar,,L1 Active Power,kW,67.0
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,busbar,,L3 Current (Min),A,193.75
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,busbar,,L3 Current (Max),A,194.12
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,busbar,,L3 Current (RMS),A,193.88
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,busbar,,L2 Current (Min),A,218.38
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,busbar,,L2 Current (Max),A,223.5
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,busbar,,L2 Current (RMS),A,220.75
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,busbar,,L1 Current (Min),A,279.0
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,busbar,,L1 Current (Max),A,279.25
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,busbar,,L1 Current (RMS),A,279.12
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-04 20:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-16.0
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-6.94
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-2.94
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.91604
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.98273
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.99005
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,feeder,7.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,feeder,7.0,L2 Active Power,kW,42.0
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,feeder,7.0,L1 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,feeder,7.0,L3 Current (Min),A,56.25
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,feeder,7.0,L3 Current (Max),A,56.5
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,feeder,7.0,L3 Current (RMS),A,56.38
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,feeder,7.0,L2 Current (Min),A,173.62
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,feeder,7.0,L2 Current (Max),A,179.38
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,feeder,7.0,L2 Current (RMS),A,176.62
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,feeder,7.0,L1 Current (Min),A,118.25
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,feeder,7.0,L1 Current (Max),A,118.25
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,feeder,7.0,L1 Current (RMS),A,118.25
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-88.5
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-32.69
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-45.81
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.02638
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8116399999999999
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.58392
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,feeder,6.0,L2 Current (Min),A,4.12
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,feeder,6.0,L2 Current (Max),A,4.38
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,feeder,6.0,L2 Current (RMS),A,4.25
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.19
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.81
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.0
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90564
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8688
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95233
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,feeder,5.0,L3 Current (Min),A,28.5
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,feeder,5.0,L3 Current (Max),A,28.75
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,28.62
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,feeder,5.0,L2 Current (Min),A,17.5
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,feeder,5.0,L2 Current (Max),A,18.38
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.88
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,feeder,5.0,L1 Current (Min),A,37.75
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,feeder,5.0,L1 Current (Max),A,37.75
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,37.75
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.63
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.38
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.69
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93286
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99353
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97562
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,22.75
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,22.75
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.75
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,44.62
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,45.12
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.88
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,102.75
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,102.88
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,102.88
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.94
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.87
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.12
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96387
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97061
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8529
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,31.75
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,31.88
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.75
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,21.0
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,21.12
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,19.38
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,19.5
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.38
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-50.88
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-83.5
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-96.88
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.54092
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.07729
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.11284
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,4.62
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,4.75
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.62
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,3.5
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,4.38
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,4.5
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.38
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage (Min),V,244.75
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage (Max),V,244.8
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage (Min),V,244.61
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage (Max),V,244.62
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage (Min),V,243.36
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage (Max),V,243.39
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,busbar,,L3 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,busbar,,L2 Active Power,kW,63.0
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,busbar,,L1 Active Power,kW,66.0
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,busbar,,L3 Current (Min),A,142.5
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,busbar,,L3 Current (Max),A,142.62
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,busbar,,L3 Current (RMS),A,142.62
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,busbar,,L2 Current (Min),A,260.62
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,busbar,,L2 Current (Max),A,266.5
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,busbar,,L2 Current (RMS),A,263.75
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,busbar,,L1 Current (Min),A,272.0
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,busbar,,L1 Current (Max),A,272.25
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,busbar,,L1 Current (RMS),A,272.12
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-04 20:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-7.56
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-10.56
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.69
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96008
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96445
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97775
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,feeder,7.0,L3 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,feeder,7.0,L2 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,feeder,7.0,L1 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,feeder,7.0,L3 Current (Min),A,62.12
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,feeder,7.0,L3 Current (Max),A,62.12
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,feeder,7.0,L3 Current (RMS),A,62.12
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,feeder,7.0,L2 Current (Min),A,131.38
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,feeder,7.0,L2 Current (Max),A,131.88
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,feeder,7.0,L2 Current (RMS),A,131.75
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,feeder,7.0,L1 Current (Min),A,72.25
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,feeder,7.0,L1 Current (Max),A,73.62
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,feeder,7.0,L1 Current (RMS),A,72.62
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-103.87
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-28.75
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-58.69
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.04527
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.84204
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.29696
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,feeder,6.0,L2 Current (Min),A,4.5
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,feeder,6.0,L2 Current (Max),A,4.75
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,feeder,6.0,L2 Current (RMS),A,4.75
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.31
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-30.87
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.06
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88464
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.82181
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96692
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,feeder,5.0,L3 Current (Min),A,28.12
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,feeder,5.0,L3 Current (Max),A,28.62
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.25
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,feeder,5.0,L2 Current (Min),A,18.88
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,feeder,5.0,L2 Current (Max),A,20.12
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.12
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,feeder,5.0,L1 Current (Min),A,44.75
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,feeder,5.0,L1 Current (Max),A,45.12
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,45.0
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.12
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.75
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.44
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92602
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99673
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98264
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,21.38
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,21.5
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.38
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,60.62
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,60.75
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,60.62
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,96.5
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,97.25
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,96.88
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.25
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.87
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.69
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97253
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92486
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95001
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,38.12
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,38.12
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.12
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,12.5
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,12.88
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.75
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,27.25
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,27.88
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.5
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-49.12
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-83.81
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-97.69
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.5498
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.07491
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.10924
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,4.62
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,4.62
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.62
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,3.5
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,4.38
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,4.5
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.38
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage (Min),V,244.34
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage (Max),V,244.38
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage (Min),V,244.28
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage (Max),V,244.31
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage (Min),V,243.48
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage (Max),V,243.48
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,busbar,,L3 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,busbar,,L2 Active Power,kW,54.0
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,busbar,,L1 Active Power,kW,57.0
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,busbar,,L3 Current (Min),A,152.12
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,busbar,,L3 Current (Max),A,152.62
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,busbar,,L3 Current (RMS),A,152.25
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,busbar,,L2 Current (Min),A,226.5
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,busbar,,L2 Current (Max),A,227.38
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,busbar,,L2 Current (RMS),A,226.88
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,busbar,,L1 Current (Min),A,237.75
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,busbar,,L1 Current (Max),A,239.75
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,busbar,,L1 Current (RMS),A,238.38
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-04 20:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-11.06
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-9.0
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-0.5
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.93668
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97336
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98209
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,feeder,7.0,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,feeder,7.0,L2 Active Power,kW,36.0
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,feeder,7.0,L1 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,feeder,7.0,L3 Current (Min),A,61.38
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,feeder,7.0,L3 Current (Max),A,61.75
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,feeder,7.0,L3 Current (RMS),A,61.62
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,feeder,7.0,L2 Current (Min),A,149.75
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,feeder,7.0,L2 Current (Max),A,151.88
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,feeder,7.0,L2 Current (RMS),A,150.62
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,feeder,7.0,L1 Current (Min),A,78.12
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,feeder,7.0,L1 Current (Max),A,78.75
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,feeder,7.0,L1 Current (RMS),A,78.5
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-117.44
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-14.63
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-55.69
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.13451
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.95901
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.50808
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,feeder,6.0,L2 Current (Min),A,11.0
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,feeder,6.0,L2 Current (Max),A,11.25
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,feeder,6.0,L2 Current (RMS),A,11.12
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.87
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.88
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.81
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92633
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92477
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97635
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,feeder,5.0,L3 Current (Min),A,29.75
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,feeder,5.0,L3 Current (Max),A,30.38
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,30.0
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,feeder,5.0,L2 Current (Min),A,27.75
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,feeder,5.0,L2 Current (Max),A,28.62
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,28.12
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,feeder,5.0,L1 Current (Min),A,54.5
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,feeder,5.0,L1 Current (Max),A,57.0
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,55.0
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.5
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.56
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.56
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9664
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98767
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97635
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,32.62
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,32.75
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.62
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,51.0
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,59.38
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,52.75
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,106.25
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,106.5
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,106.5
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.25
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.87
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.5
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95676
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93811
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91318
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,32.25
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,32.5
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.38
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,13.88
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,14.12
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,20.0
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,20.12
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.12
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-42.56
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-89.25
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-95.81
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.63485
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.00633
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.07393
