Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,4.62
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,4.75
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.75
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,4.0
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,4.12
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage (Min),V,244.34
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage (Max),V,244.41
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage (Min),V,244.42
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage (Max),V,244.45
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage (Min),V,243.14
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage (Max),V,243.17
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,busbar,,L3 Active Power,kW,37.0
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,busbar,,L2 Active Power,kW,61.0
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,busbar,,L1 Active Power,kW,62.0
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,busbar,,L3 Current (Min),A,159.88
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,busbar,,L3 Current (Max),A,159.88
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,busbar,,L3 Current (RMS),A,159.88
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,busbar,,L2 Current (Min),A,251.75
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,busbar,,L2 Current (Max),A,260.12
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,busbar,,L2 Current (RMS),A,254.25
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,busbar,,L1 Current (Min),A,255.0
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,busbar,,L1 Current (Max),A,257.0
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,busbar,,L1 Current (RMS),A,255.5
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-04 20:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-5.44
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-10.63
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-1.88
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.98123
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96652
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97934
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,feeder,7.0,L3 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,feeder,7.0,L2 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,feeder,7.0,L1 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,feeder,7.0,L3 Current (Min),A,96.0
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,feeder,7.0,L3 Current (Max),A,96.12
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,feeder,7.0,L3 Current (RMS),A,96.0
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,feeder,7.0,L2 Current (Min),A,139.62
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,feeder,7.0,L2 Current (Max),A,139.75
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,feeder,7.0,L2 Current (RMS),A,139.62
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,feeder,7.0,L1 Current (Min),A,75.12
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,feeder,7.0,L1 Current (Max),A,75.88
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,feeder,7.0,L1 Current (RMS),A,75.5
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-109.06
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-49.06
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-55.31
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.00612
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.62774
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.3911
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,feeder,6.0,L2 Current (Min),A,4.25
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,feeder,6.0,L2 Current (Max),A,4.38
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,feeder,6.0,L2 Current (RMS),A,4.25
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.94
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.62
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.5
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9653
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8678899999999999
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9707
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,feeder,5.0,L3 Current (Min),A,35.75
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,feeder,5.0,L3 Current (Max),A,35.88
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,35.88
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,feeder,5.0,L2 Current (Min),A,20.38
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,feeder,5.0,L2 Current (Max),A,21.25
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.75
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,feeder,5.0,L1 Current (Min),A,44.88
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,feeder,5.0,L1 Current (Max),A,45.12
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,45.0
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.75
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.43
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.94
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95276
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97498
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97662
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,23.25
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,23.25
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.25
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,34.75
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,43.38
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,39.12
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,90.5
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,90.88
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,90.62
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.06
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.57
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.56
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9306
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9237
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96252
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,25.62
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,25.88
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.75
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,13.5
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,13.62
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.62
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,31.38
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,31.5
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.5
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-99.94
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.69
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-133.87
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.1418
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8569
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.61987
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,3.88
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.88
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.88
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,6.5
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,6.5
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,5.12
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,5.12
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.12
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage (Min),V,244.75
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage (Max),V,244.77
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage (Min),V,244.98
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage (Max),V,245.03
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage (Min),V,243.58
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage (Max),V,243.58
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,busbar,,L3 Active Power,kW,43.0
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,busbar,,L2 Active Power,kW,52.0
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,busbar,,L1 Active Power,kW,57.0
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,busbar,,L3 Current (Min),A,180.62
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,busbar,,L3 Current (Max),A,180.62
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,busbar,,L3 Current (RMS),A,180.62
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,busbar,,L2 Current (Min),A,215.12
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,busbar,,L2 Current (Max),A,223.5
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,busbar,,L2 Current (RMS),A,219.38
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,busbar,,L1 Current (Min),A,235.88
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,busbar,,L1 Current (Max),A,236.75
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,busbar,,L1 Current (RMS),A,236.38
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-04 19:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-8.25
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-13.31
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-0.81
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95862
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.94791
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.99515
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,feeder,7.0,L3 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,feeder,7.0,L2 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,feeder,7.0,L1 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,feeder,7.0,L3 Current (Min),A,71.88
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,feeder,7.0,L3 Current (Max),A,76.0
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,feeder,7.0,L3 Current (RMS),A,73.0
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,feeder,7.0,L2 Current (Min),A,114.25
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,feeder,7.0,L2 Current (Max),A,115.0
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,feeder,7.0,L2 Current (RMS),A,114.5
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,feeder,7.0,L1 Current (Min),A,145.0
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,feeder,7.0,L1 Current (Max),A,146.0
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,feeder,7.0,L1 Current (RMS),A,145.38
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-107.37
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-14.0
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-70.56
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.15718
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96289
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.29274
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,feeder,6.0,L2 Current (Min),A,11.0
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,feeder,6.0,L2 Current (Max),A,11.0
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,feeder,6.0,L2 Current (RMS),A,11.0
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.31
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.88
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.25
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93045
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.87655
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96963
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,feeder,5.0,L3 Current (Min),A,27.0
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,feeder,5.0,L3 Current (Max),A,27.38
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.25
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,feeder,5.0,L2 Current (Min),A,20.62
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,feeder,5.0,L2 Current (Max),A,21.38
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.25
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,feeder,5.0,L1 Current (Min),A,46.0
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,feeder,5.0,L1 Current (Max),A,46.12
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,46.0
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.25
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.13
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.5
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8624200000000001
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98105
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96841
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,15.0
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,15.12
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,38.25
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,38.25
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,38.25
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,89.5
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,89.75
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,89.62
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.44
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.31
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.13
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89133
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96374
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9313
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,18.62
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,18.75
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.62
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,20.88
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,21.0
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,23.75
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,23.88
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.75
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-64.19
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-60.06
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-87.25
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.30391
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.25127
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.03767
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,4.62
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,4.62
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.62
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,4.25
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,4.38
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.25
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,5.0
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,5.0
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage (Min),V,245.19
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage (Max),V,245.2
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage (Min),V,245.5
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage (Max),V,245.55
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage (Min),V,243.45
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage (Max),V,243.53
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,busbar,,L3 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,busbar,,L2 Active Power,kW,48.0
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,busbar,,L1 Active Power,kW,73.0
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,busbar,,L3 Current (Min),A,134.38
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,busbar,,L3 Current (Max),A,138.38
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,busbar,,L3 Current (RMS),A,135.38
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,busbar,,L2 Current (Min),A,204.62
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,busbar,,L2 Current (Max),A,205.38
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,busbar,,L2 Current (RMS),A,204.88
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,busbar,,L1 Current (Min),A,300.38
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,busbar,,L1 Current (Max),A,301.62
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,busbar,,L1 Current (RMS),A,300.75
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-04 19:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-6.25
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-12.06
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-2.69
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.98038
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96033
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98154
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,feeder,7.0,L3 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,feeder,7.0,L2 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,feeder,7.0,L1 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,feeder,7.0,L3 Current (Min),A,100.25
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,feeder,7.0,L3 Current (Max),A,100.62
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,feeder,7.0,L3 Current (RMS),A,100.5
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,feeder,7.0,L2 Current (Min),A,126.5
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,feeder,7.0,L2 Current (Max),A,127.75
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,feeder,7.0,L2 Current (RMS),A,127.12
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,feeder,7.0,L1 Current (Min),A,72.88
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,feeder,7.0,L1 Current (Max),A,73.38
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,feeder,7.0,L1 Current (RMS),A,73.12
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,26.0
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-29.31
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-59.63
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.11205
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8132
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.39779
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,feeder,6.0,L2 Current (Min),A,4.38
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,feeder,6.0,L2 Current (Max),A,4.88
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,feeder,6.0,L2 Current (RMS),A,4.62
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.43
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.06
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.69
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96686
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8964200000000001
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9754
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,feeder,5.0,L3 Current (Min),A,40.38
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,feeder,5.0,L3 Current (Max),A,40.62
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,40.5
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,feeder,5.0,L2 Current (Min),A,22.25
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,feeder,5.0,L2 Current (Max),A,22.5
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.38
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,feeder,5.0,L1 Current (Min),A,50.38
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,feeder,5.0,L1 Current (Max),A,50.62
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,50.5
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.88
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.56
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.31
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8773799999999999
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99634
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97613
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,14.88
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,15.0
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.88
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,52.88
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,53.25
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,53.0
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,87.25
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,87.62
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,87.38
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.37
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.06
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.44
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91388
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97925
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8619700000000001
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,18.62
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,18.62
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.62
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,23.25
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,23.38
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.38
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,17.25
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,17.5
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.38
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-59.69
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-77.94
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-91.0
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
