Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.30797
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.11305
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.01881
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,4.25
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,4.25
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.25
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,4.38
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,4.5
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.38
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,5.12
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,5.25
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.12
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage (Min),V,244.41
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage (Max),V,244.42
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage (Min),V,244.62
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage (Max),V,244.62
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage (Min),V,243.55
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage (Max),V,243.55
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,busbar,,L3 Active Power,kW,41.0
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,busbar,,L2 Active Power,kW,54.0
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,busbar,,L1 Active Power,kW,54.0
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,busbar,,L3 Current (Min),A,175.38
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,busbar,,L3 Current (Max),A,175.5
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,busbar,,L3 Current (RMS),A,175.5
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,busbar,,L2 Current (Min),A,229.25
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,busbar,,L2 Current (Max),A,229.5
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,busbar,,L2 Current (RMS),A,229.38
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,busbar,,L1 Current (Min),A,224.0
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,busbar,,L1 Current (Max),A,224.12
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,busbar,,L1 Current (RMS),A,224.12
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-04 19:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-4.5
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-9.94
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-0.31
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.98523
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96765
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.99078
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,feeder,7.0,L3 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,feeder,7.0,L2 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,feeder,7.0,L1 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,feeder,7.0,L3 Current (Min),A,110.5
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,feeder,7.0,L3 Current (Max),A,111.0
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,feeder,7.0,L3 Current (RMS),A,110.62
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,feeder,7.0,L2 Current (Min),A,132.75
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,feeder,7.0,L2 Current (Max),A,134.0
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,feeder,7.0,L2 Current (RMS),A,133.75
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,feeder,7.0,L1 Current (Min),A,95.62
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,feeder,7.0,L1 Current (Max),A,101.38
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,feeder,7.0,L1 Current (RMS),A,99.0
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-28.0
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-18.44
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-61.75
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.00349
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.89075
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.36635
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,feeder,6.0,L2 Current (Min),A,4.25
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,feeder,6.0,L2 Current (Max),A,4.62
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,feeder,6.0,L2 Current (RMS),A,4.5
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.13
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.75
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.31
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97903
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91791
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96838
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,feeder,5.0,L3 Current (Min),A,52.75
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,feeder,5.0,L3 Current (Max),A,53.38
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,53.0
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,feeder,5.0,L2 Current (Min),A,25.38
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,feeder,5.0,L2 Current (Max),A,26.0
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.5
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,feeder,5.0,L1 Current (Min),A,40.25
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,feeder,5.0,L1 Current (Max),A,45.38
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,44.38
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.5
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.62
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.0
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94846
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99384
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9718
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,22.75
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,23.0
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.88
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,50.12
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,59.25
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,54.38
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,99.75
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,100.12
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,100.0
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.0
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.25
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.69
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90002
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98309
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85635
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,19.5
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,19.62
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,24.12
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,24.25
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.12
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,16.62
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,17.12
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-139.94
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-144.19
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.94
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.5866899999999999
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.6211800000000001
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96832
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,5.12
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,5.25
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.12
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,6.0
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,6.0
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,20.12
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,20.38
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.25
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage (Min),V,244.5
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage (Max),V,244.56
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage (Min),V,244.98
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage (Max),V,245.0
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage (Min),V,243.48
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage (Max),V,243.52
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,busbar,,L3 Active Power,kW,48.0
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,busbar,,L2 Active Power,kW,57.0
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,busbar,,L1 Active Power,kW,66.0
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,busbar,,L3 Current (Min),A,202.5
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,busbar,,L3 Current (Max),A,203.0
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,busbar,,L3 Current (RMS),A,202.62
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,busbar,,L2 Current (Min),A,233.25
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,busbar,,L2 Current (Max),A,241.12
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,busbar,,L2 Current (RMS),A,237.12
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,busbar,,L1 Current (Min),A,272.25
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,busbar,,L1 Current (Max),A,278.12
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,busbar,,L1 Current (RMS),A,274.62
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-04 19:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-5.81
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-10.0
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-4.81
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.98087
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96881
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97012
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,feeder,7.0,L3 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,feeder,7.0,L2 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,feeder,7.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,feeder,7.0,L3 Current (Min),A,99.62
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,feeder,7.0,L3 Current (Max),A,99.75
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,feeder,7.0,L3 Current (RMS),A,99.62
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,feeder,7.0,L2 Current (Min),A,135.5
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,feeder,7.0,L2 Current (Max),A,136.25
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,feeder,7.0,L2 Current (RMS),A,135.75
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,feeder,7.0,L1 Current (Min),A,58.38
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,feeder,7.0,L1 Current (Max),A,59.0
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,feeder,7.0,L1 Current (RMS),A,58.75
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-56.31
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-21.5
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-44.12
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.055679999999999986
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.89117
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.50729
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,feeder,6.0,L2 Current (Min),A,4.25
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,feeder,6.0,L2 Current (Max),A,4.25
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,feeder,6.0,L2 Current (RMS),A,4.25
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.94
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-30.06
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.56
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95004
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8748100000000001
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97513
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,feeder,5.0,L3 Current (Min),A,38.75
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,feeder,5.0,L3 Current (Max),A,39.12
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,39.0
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,feeder,5.0,L2 Current (Min),A,18.62
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,feeder,5.0,L2 Current (Max),A,22.5
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.38
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,feeder,5.0,L1 Current (Min),A,50.38
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,feeder,5.0,L1 Current (Max),A,50.5
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,50.5
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.5
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.75
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.44
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93024
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99359
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9845
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,21.88
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,22.12
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,47.75
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,47.88
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,47.88
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,131.0
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,131.12
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,131.12
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.19
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.94
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.87
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8362700000000001
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98386
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93075
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,16.12
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,16.38
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.25
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,25.38
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,25.5
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,23.75
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,23.88
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.88
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-88.13
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-102.63
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.13
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.07417
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.13823
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91815
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,4.25
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,4.38
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.25
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,5.0
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,5.12
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.12
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,12.25
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,12.38
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.25
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage (Min),V,244.58
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage (Max),V,244.59
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage (Min),V,244.73
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage (Max),V,244.83
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage (Min),V,243.28
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage (Max),V,243.28
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,busbar,,L3 Active Power,kW,41.0
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,busbar,,L2 Active Power,kW,55.0
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,busbar,,L1 Active Power,kW,65.0
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,busbar,,L3 Current (Min),A,176.0
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,busbar,,L3 Current (Max),A,176.62
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,busbar,,L3 Current (RMS),A,176.38
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,busbar,,L2 Current (Min),A,229.75
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,busbar,,L2 Current (Max),A,234.25
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,busbar,,L2 Current (RMS),A,232.5
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,busbar,,L1 Current (Min),A,270.88
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,busbar,,L1 Current (Max),A,271.38
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,busbar,,L1 Current (RMS),A,271.12
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-04 19:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-6.44
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-11.69
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-5.81
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97406
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9595
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97684
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,feeder,7.0,L3 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,feeder,7.0,L2 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,feeder,7.0,L1 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,feeder,7.0,L3 Current (Min),A,85.62
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,feeder,7.0,L3 Current (Max),A,85.88
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,feeder,7.0,L3 Current (RMS),A,85.75
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,feeder,7.0,L2 Current (Min),A,116.62
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,feeder,7.0,L2 Current (Max),A,120.62
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,feeder,7.0,L2 Current (RMS),A,117.75
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,feeder,7.0,L1 Current (Min),A,71.62
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,feeder,7.0,L1 Current (Max),A,73.25
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,feeder,7.0,L1 Current (RMS),A,72.0
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-93.19
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-25.44
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-73.62
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.04222
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8743
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.20262
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,feeder,6.0,L2 Current (Min),A,4.62
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,feeder,6.0,L2 Current (Max),A,4.75
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,feeder,6.0,L2 Current (RMS),A,4.62
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.44
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-31.5
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.94
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98682
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.81787
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9646
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,feeder,5.0,L3 Current (Min),A,68.88
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,feeder,5.0,L3 Current (Max),A,69.12
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,68.88
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,feeder,5.0,L2 Current (Min),A,19.38
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,feeder,5.0,L2 Current (Max),A,19.75
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.5
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,feeder,5.0,L1 Current (Min),A,49.75
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,feeder,5.0,L1 Current (Max),A,50.0
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,49.88
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.19
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.75
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.31
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92871
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99423
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98486
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,21.88
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,22.12
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,49.25
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,50.5
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,49.75
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,135.62
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,135.88
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,135.75
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.88
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.31
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.07
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89831
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9873
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94501
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,18.38
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,18.62
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,29.0
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,29.0
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,24.25
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,24.38
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.38
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-87.5
