Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-107.06
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-110.06
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.02168
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.21273000000000009
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.23314
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,4.12
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,4.12
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.12
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,5.0
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,5.0
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,4.88
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,4.88
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.88
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage (Min),V,243.66
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage (Max),V,243.69
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage (Min),V,243.92
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage (Max),V,243.94
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage (Min),V,242.45
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage (Max),V,242.48
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,busbar,,L3 Active Power,kW,46.0
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,busbar,,L2 Active Power,kW,51.0
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,busbar,,L1 Active Power,kW,66.0
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,busbar,,L3 Current (Min),A,194.75
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,busbar,,L3 Current (Max),A,194.88
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,busbar,,L3 Current (RMS),A,194.88
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,busbar,,L2 Current (Min),A,216.0
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,busbar,,L2 Current (Max),A,220.25
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,busbar,,L2 Current (RMS),A,217.62
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,busbar,,L1 Current (Min),A,276.0
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,busbar,,L1 Current (Max),A,277.62
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,busbar,,L1 Current (RMS),A,276.38
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-04 19:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-3.75
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-5.31
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-5.94
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.98325
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.98749
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9725
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,feeder,7.0,L3 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,feeder,7.0,L2 Active Power,kW,46.0
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,feeder,7.0,L1 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,feeder,7.0,L3 Current (Min),A,96.12
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,feeder,7.0,L3 Current (Max),A,96.88
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,feeder,7.0,L3 Current (RMS),A,96.38
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,feeder,7.0,L2 Current (Min),A,189.88
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,feeder,7.0,L2 Current (Max),A,192.25
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,feeder,7.0,L2 Current (RMS),A,191.25
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,feeder,7.0,L1 Current (Min),A,66.12
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,feeder,7.0,L1 Current (Max),A,66.38
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,feeder,7.0,L1 Current (RMS),A,66.25
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-128.19
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-5.19
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-65.25
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.08632000000000001
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99149
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.42489
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,feeder,6.0,L2 Current (Min),A,13.25
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,feeder,6.0,L2 Current (Max),A,13.38
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,feeder,6.0,L2 Current (RMS),A,13.38
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.94
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.0
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.81
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98694
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93808
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92328
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,feeder,5.0,L3 Current (Min),A,60.88
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,feeder,5.0,L3 Current (Max),A,61.0
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,60.88
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,feeder,5.0,L2 Current (Min),A,25.5
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,feeder,5.0,L2 Current (Max),A,26.12
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.0
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,feeder,5.0,L1 Current (Min),A,32.38
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,feeder,5.0,L1 Current (Max),A,32.62
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.5
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.94
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.0
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.56
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93719
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99713
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97919
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,24.25
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,24.25
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.25
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,74.88
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,75.12
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,75.0
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,90.38
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,90.62
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,90.5
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.37
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.87
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.0
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94083
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92578
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97024
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,28.25
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,28.38
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.38
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,11.75
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,11.88
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.75
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,35.0
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,35.38
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.12
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-115.12
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-126.87
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-123.38
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.2914
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.44158
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.44018
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,4.25
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,4.25
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.25
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,5.25
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,5.38
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.38
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,5.5
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,5.62
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.62
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage (Min),V,242.92
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage (Max),V,242.94
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage (Min),V,242.62
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage (Max),V,242.64
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage (Min),V,242.12
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage (Max),V,242.12
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,busbar,,L3 Active Power,kW,49.0
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,busbar,,L2 Active Power,kW,75.0
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,busbar,,L1 Active Power,kW,52.0
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,busbar,,L3 Current (Min),A,208.12
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,busbar,,L3 Current (Max),A,208.75
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,busbar,,L3 Current (RMS),A,208.25
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,busbar,,L2 Current (Min),A,312.75
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,busbar,,L2 Current (Max),A,315.12
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,busbar,,L2 Current (RMS),A,314.0
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,busbar,,L1 Current (Min),A,217.75
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,busbar,,L1 Current (Max),A,218.0
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,busbar,,L1 Current (RMS),A,218.0
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-04 18:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-2.88
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-5.81
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-5.06
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.99268
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.98743
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9809
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,feeder,7.0,L3 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,feeder,7.0,L2 Active Power,kW,46.0
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,feeder,7.0,L1 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,feeder,7.0,L3 Current (Min),A,145.62
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,feeder,7.0,L3 Current (Max),A,145.88
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,feeder,7.0,L3 Current (RMS),A,145.75
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,feeder,7.0,L2 Current (Min),A,191.38
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,feeder,7.0,L2 Current (Max),A,193.0
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,feeder,7.0,L2 Current (RMS),A,192.25
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,feeder,7.0,L1 Current (Min),A,76.25
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,feeder,7.0,L1 Current (Max),A,77.5
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,feeder,7.0,L1 Current (RMS),A,76.88
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-51.12
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-5.25
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-58.5
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.0161
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99228
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.40798
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,feeder,6.0,L2 Current (Min),A,13.0
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,feeder,6.0,L2 Current (Max),A,13.12
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,feeder,6.0,L2 Current (RMS),A,13.12
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.56
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-30.25
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.06
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9845
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.82715
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91092
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,feeder,5.0,L3 Current (Min),A,63.0
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,feeder,5.0,L3 Current (Max),A,63.25
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,63.12
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,feeder,5.0,L2 Current (Min),A,18.5
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,feeder,5.0,L2 Current (Max),A,18.62
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.62
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,feeder,5.0,L1 Current (Min),A,26.5
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,feeder,5.0,L1 Current (Max),A,26.62
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.62
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.81
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.19
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.25
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95016
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99667
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97281
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,23.25
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,23.38
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.38
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,65.0
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,65.12
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,65.12
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,88.12
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,88.12
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,88.12
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.38
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.06
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.0
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83825
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9324
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86093
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,18.25
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,18.38
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.25
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,11.62
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,11.75
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.75
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,15.5
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,15.75
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.62
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-131.13
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-137.75
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-133.94
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.49905
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.58297
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.57592
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,5.0
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,5.0
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,6.0
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,6.12
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.12
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,6.12
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,6.25
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.25
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage (Min),V,243.61
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage (Max),V,243.61
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage (Min),V,243.03
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage (Max),V,243.05
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage (Min),V,242.56
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage (Max),V,242.62
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,busbar,,L3 Active Power,kW,59.0
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,busbar,,L2 Active Power,kW,71.0
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,busbar,,L1 Active Power,kW,47.0
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,busbar,,L3 Current (Min),A,246.25
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,busbar,,L3 Current (Max),A,246.5
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,busbar,,L3 Current (RMS),A,246.38
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,busbar,,L2 Current (Min),A,294.38
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,busbar,,L2 Current (Max),A,295.75
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,busbar,,L2 Current (RMS),A,295.12
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,busbar,,L1 Current (Min),A,197.75
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,busbar,,L1 Current (Max),A,198.62
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,busbar,,L1 Current (RMS),A,198.25
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-04 18:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-5.31
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-4.81
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.19
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.98312
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.98703
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98956
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,feeder,7.0,L3 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,feeder,7.0,L2 Active Power,kW,45.0
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,feeder,7.0,L1 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,feeder,7.0,L3 Current (Min),A,114.12
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,feeder,7.0,L3 Current (Max),A,114.25
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,feeder,7.0,L3 Current (RMS),A,114.25
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,feeder,7.0,L2 Current (Min),A,184.25
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,feeder,7.0,L2 Current (Max),A,187.5
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,feeder,7.0,L2 Current (RMS),A,186.12
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,feeder,7.0,L1 Current (Min),A,100.0
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,feeder,7.0,L1 Current (Max),A,105.5
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,feeder,7.0,L1 Current (RMS),A,103.25
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-110.37
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-4.56
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-58.06
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.05544
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99475
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.43899
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,feeder,6.0,L2 Current (Min),A,13.38
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,feeder,6.0,L2 Current (Max),A,13.5
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,feeder,6.0,L2 Current (RMS),A,13.5
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.44
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-27.5
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.94
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99191
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.85772
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95895
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,feeder,5.0,L3 Current (Min),A,66.75
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,feeder,5.0,L3 Current (Max),A,67.0
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,66.88
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,feeder,5.0,L2 Current (Min),A,21.5
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,feeder,5.0,L2 Current (Max),A,21.62
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.62
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,feeder,5.0,L1 Current (Min),A,38.0
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,feeder,5.0,L1 Current (Max),A,38.25
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,38.12
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.75
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.56
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.25
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8689899999999999
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98398
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9762
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,13.25
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,13.25
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.25
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,29.0
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,30.25
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.75
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,95.38
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,95.62
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,95.5
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.75
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.69
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.31
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93048
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88931
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94577
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,26.75
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,27.0
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.88
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,11.12
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,11.25
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.25
