Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,21.75
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,22.38
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-135.37
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-140.88
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-138.62
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.5460699999999999
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.5995699999999999
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.62359
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,5.38
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,5.5
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,6.12
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,6.12
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.12
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,6.62
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,6.62
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.62
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage (Min),V,243.19
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage (Max),V,243.22
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage (Min),V,242.92
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage (Max),V,242.98
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage (Min),V,241.95
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage (Max),V,241.95
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,busbar,,L3 Active Power,kW,52.0
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,busbar,,L2 Active Power,kW,61.0
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,busbar,,L1 Active Power,kW,60.0
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,busbar,,L3 Current (Min),A,217.12
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,busbar,,L3 Current (Max),A,217.5
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,busbar,,L3 Current (RMS),A,217.38
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,busbar,,L2 Current (Min),A,254.38
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,busbar,,L2 Current (Max),A,258.5
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,busbar,,L2 Current (RMS),A,256.75
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,busbar,,L1 Current (Min),A,248.25
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,busbar,,L1 Current (Max),A,253.38
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,busbar,,L1 Current (RMS),A,251.38
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-04 18:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-6.75
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-5.44
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-4.69
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97852
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.98819
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98645
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,feeder,7.0,L3 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,feeder,7.0,L2 Active Power,kW,45.0
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,feeder,7.0,L1 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,feeder,7.0,L3 Current (Min),A,97.0
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,feeder,7.0,L3 Current (Max),A,97.12
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,feeder,7.0,L3 Current (RMS),A,97.12
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,feeder,7.0,L2 Current (Min),A,187.12
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,feeder,7.0,L2 Current (Max),A,188.25
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,feeder,7.0,L2 Current (RMS),A,187.5
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,feeder,7.0,L1 Current (Min),A,99.0
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,feeder,7.0,L1 Current (Max),A,109.62
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,feeder,7.0,L1 Current (RMS),A,101.25
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-106.13
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-1.06
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-63.37
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.15254
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99881
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.43545
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,feeder,6.0,L2 Current (Min),A,25.12
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,feeder,6.0,L2 Current (Max),A,25.38
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,feeder,6.0,L2 Current (RMS),A,25.25
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.25
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.25
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.25
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.44
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.94
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.93
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99197
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9538
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97144
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,feeder,5.0,L3 Current (Min),A,87.12
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,feeder,5.0,L3 Current (Max),A,91.12
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,88.75
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,feeder,5.0,L2 Current (Min),A,37.75
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,feeder,5.0,L2 Current (Max),A,37.88
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,37.88
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,feeder,5.0,L1 Current (Min),A,48.25
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,feeder,5.0,L1 Current (Max),A,49.0
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,48.62
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.5
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.31
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.06
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97595
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99222
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97824
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,30.75
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,31.0
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.88
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,39.38
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,39.62
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.5
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,112.25
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,112.38
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,112.25
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.81
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.75
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.69
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97433
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94711
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94504
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,36.88
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,37.0
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.0
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,16.0
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,16.12
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.12
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,27.5
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,28.88
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.25
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-142.19
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-149.38
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-141.62
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.6191
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.65863
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.67169
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,5.88
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,5.88
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.88
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,6.38
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,6.5
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,7.12
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,7.25
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.25
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage (Min),V,243.52
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage (Max),V,243.59
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage (Min),V,243.45
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage (Max),V,243.5
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage (Min),V,242.55
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage (Max),V,242.61
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,busbar,,L3 Active Power,kW,60.0
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,busbar,,L2 Active Power,kW,72.0
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,busbar,,L1 Active Power,kW,68.0
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,busbar,,L3 Current (Min),A,248.5
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,busbar,,L3 Current (Max),A,252.62
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,busbar,,L3 Current (RMS),A,250.25
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,busbar,,L2 Current (Min),A,301.12
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,busbar,,L2 Current (Max),A,302.12
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,busbar,,L2 Current (RMS),A,301.38
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,busbar,,L1 Current (Min),A,278.25
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,busbar,,L1 Current (Max),A,289.5
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,busbar,,L1 Current (RMS),A,281.5
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-04 18:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-6.69
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-7.19
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-5.06
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97281
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.98077
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98148
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,feeder,7.0,L3 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,feeder,7.0,L2 Active Power,kW,36.0
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,feeder,7.0,L1 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,feeder,7.0,L3 Current (Min),A,85.0
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,feeder,7.0,L3 Current (Max),A,85.0
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,feeder,7.0,L3 Current (RMS),A,85.0
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,feeder,7.0,L2 Current (Min),A,149.5
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,feeder,7.0,L2 Current (Max),A,150.75
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,feeder,7.0,L2 Current (RMS),A,150.12
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,feeder,7.0,L1 Current (Min),A,92.62
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,feeder,7.0,L1 Current (Max),A,92.62
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,feeder,7.0,L1 Current (RMS),A,92.62
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-122.19
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-12.31
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-60.63
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.06535
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.94235
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.47988
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,feeder,6.0,L2 Current (Min),A,4.12
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,feeder,6.0,L2 Current (Max),A,4.25
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,feeder,6.0,L2 Current (RMS),A,4.12
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.0
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.25
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.13
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98444
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94864
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97848
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,feeder,5.0,L3 Current (Min),A,60.0
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,feeder,5.0,L3 Current (Max),A,67.5
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,63.75
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,feeder,5.0,L2 Current (Min),A,35.12
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,feeder,5.0,L2 Current (Max),A,35.5
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,35.38
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,feeder,5.0,L1 Current (Min),A,55.38
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,feeder,5.0,L1 Current (Max),A,56.38
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,55.88
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.44
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.75
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.13
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80829
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99191
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97247
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,13.88
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,13.88
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.88
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,38.62
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,38.75
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.75
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,78.62
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,78.75
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,78.75
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.19
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.38
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.56
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95798
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89676
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96841
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,31.75
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,31.75
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.75
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,10.25
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,10.38
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.38
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,32.75
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,33.0
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.88
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-162.62
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-161.63
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-160.25
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.84759
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.862
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.86929
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,8.88
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,8.88
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.88
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,10.62
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,10.75
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.62
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,10.5
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,10.5
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage (Min),V,244.56
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage (Max),V,244.58
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage (Min),V,244.25
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage (Max),V,244.28
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage (Min),V,243.17
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage (Max),V,243.19
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,busbar,,L3 Active Power,kW,44.0
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,busbar,,L2 Active Power,kW,55.0
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,busbar,,L1 Active Power,kW,60.0
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,busbar,,L3 Current (Min),A,182.38
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,busbar,,L3 Current (Max),A,190.0
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,busbar,,L3 Current (RMS),A,186.12
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,busbar,,L2 Current (Min),A,229.0
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,busbar,,L2 Current (Max),A,229.88
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,busbar,,L2 Current (RMS),A,229.38
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,busbar,,L1 Current (Min),A,247.25
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,busbar,,L1 Current (Max),A,248.25
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,busbar,,L1 Current (RMS),A,247.75
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-04 18:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-7.37
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-7.37
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-2.88
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96909
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97992
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98666
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,feeder,7.0,L3 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,feeder,7.0,L2 Active Power,kW,36.0
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,feeder,7.0,L1 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,feeder,7.0,L3 Current (Min),A,85.5
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,feeder,7.0,L3 Current (Max),A,85.75
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,feeder,7.0,L3 Current (RMS),A,85.62
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,feeder,7.0,L2 Current (Min),A,149.75
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,feeder,7.0,L2 Current (Max),A,150.75
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,feeder,7.0,L2 Current (RMS),A,150.25
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,feeder,7.0,L1 Current (Min),A,88.38
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,feeder,7.0,L1 Current (Max),A,88.88
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,feeder,7.0,L1 Current (RMS),A,88.62
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-85.19
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-3.44
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-60.13
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.002
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99075
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.43371
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,feeder,6.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,feeder,6.0,L2 Current (Min),A,9.0
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,feeder,6.0,L2 Current (Max),A,9.0
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,feeder,6.0,L2 Current (RMS),A,9.0
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.13
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.13
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.31
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9855
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96017
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94751
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,feeder,5.0,L3 Current (Min),A,62.88
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,feeder,5.0,L3 Current (Max),A,63.12
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,63.0
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,feeder,5.0,L2 Current (Min),A,37.88
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,feeder,5.0,L2 Current (Max),A,38.0
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,37.88
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,feeder,5.0,L1 Current (Min),A,33.12
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,feeder,5.0,L1 Current (Max),A,34.75
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,34.0
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.37
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.56
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.75
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96713
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99298
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97818
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,31.25
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,31.38
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.25
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,38.5
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,38.62
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.62
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,94.75
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,94.88
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,94.88
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.0
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.94
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.75
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8977299999999999
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94714
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9584
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,19.62
