Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,19.88
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.75
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,11.0
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,11.12
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.12
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,32.38
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,33.12
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.75
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-167.5
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-166.75
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-166.25
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.92071
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.92087
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.92566
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,12.38
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,12.62
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,14.12
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,14.25
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.12
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,13.75
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,14.0
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.88
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage (Min),V,244.62
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage (Max),V,244.69
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage (Min),V,244.38
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage (Max),V,244.47
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage (Min),V,243.17
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage (Max),V,243.2
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,busbar,,L3 Active Power,kW,44.0
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,busbar,,L2 Active Power,kW,56.0
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,busbar,,L1 Active Power,kW,56.0
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,busbar,,L3 Current (Min),A,188.12
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,busbar,,L3 Current (Max),A,188.5
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,busbar,,L3 Current (RMS),A,188.38
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,busbar,,L2 Current (Min),A,233.62
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,busbar,,L2 Current (Max),A,234.75
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,busbar,,L2 Current (RMS),A,234.25
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,busbar,,L1 Current (Min),A,233.5
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,busbar,,L1 Current (Max),A,234.25
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,busbar,,L1 Current (RMS),A,233.75
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-04 18:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-6.31
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-5.38
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-5.31
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97757
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.98993
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97986
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,feeder,7.0,L3 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,feeder,7.0,L2 Active Power,kW,47.0
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,feeder,7.0,L1 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,feeder,7.0,L3 Current (Min),A,99.25
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,feeder,7.0,L3 Current (Max),A,99.38
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,feeder,7.0,L3 Current (RMS),A,99.25
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,feeder,7.0,L2 Current (Min),A,193.38
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,feeder,7.0,L2 Current (Max),A,194.0
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,feeder,7.0,L2 Current (RMS),A,193.75
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,feeder,7.0,L1 Current (Min),A,65.62
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,feeder,7.0,L1 Current (Max),A,71.12
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,feeder,7.0,L1 Current (RMS),A,67.88
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-95.94
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-4.25
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-47.81
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.03395
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99591
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.62625
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,feeder,6.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,feeder,6.0,L2 Current (Min),A,20.12
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,feeder,6.0,L2 Current (Max),A,20.38
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,feeder,6.0,L2 Current (RMS),A,20.25
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.0
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.37
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.56
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98318
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98141
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95752
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,feeder,5.0,L3 Current (Min),A,57.38
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,feeder,5.0,L3 Current (Max),A,57.5
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,57.5
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,feeder,5.0,L2 Current (Min),A,47.25
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,feeder,5.0,L2 Current (Max),A,47.25
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,47.25
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,feeder,5.0,L1 Current (Min),A,38.62
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,feeder,5.0,L1 Current (Max),A,39.0
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,38.75
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.37
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.56
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.81
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97397
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99365
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.979
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,28.62
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,28.75
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.62
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,40.0
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,40.38
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,40.12
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,107.62
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,108.0
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,107.75
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.56
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.13
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.12
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95093
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91104
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8640100000000001
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,31.12
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,31.25
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.25
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,10.0
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,10.12
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.12
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,18.75
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,19.0
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.88
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-166.5
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-166.31
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-165.81
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.92734
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.92477
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.92972
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,13.12
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,13.12
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.12
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,14.25
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,14.38
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.38
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,14.12
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,14.25
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.25
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage (Min),V,244.31
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage (Max),V,244.36
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage (Min),V,243.67
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage (Max),V,243.7
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage (Min),V,243.12
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage (Max),V,243.22
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,busbar,,L3 Active Power,kW,49.0
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,busbar,,L2 Active Power,kW,72.0
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,busbar,,L1 Active Power,kW,52.0
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,busbar,,L3 Current (Min),A,205.0
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,busbar,,L3 Current (Max),A,205.0
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,busbar,,L3 Current (RMS),A,205.0
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,busbar,,L2 Current (Min),A,297.88
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,busbar,,L2 Current (Max),A,298.5
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,busbar,,L2 Current (RMS),A,298.25
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,busbar,,L1 Current (Min),A,212.62
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,busbar,,L1 Current (Max),A,218.12
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,busbar,,L1 Current (RMS),A,215.0
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-04 17:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-8.06
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-7.87
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-5.69
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97665
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97916
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97235
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,feeder,7.0,L3 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,feeder,7.0,L2 Active Power,kW,37.0
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,feeder,7.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,feeder,7.0,L3 Current (Min),A,97.25
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,feeder,7.0,L3 Current (Max),A,102.62
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,feeder,7.0,L3 Current (RMS),A,99.5
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,feeder,7.0,L2 Current (Min),A,152.0
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,feeder,7.0,L2 Current (Max),A,154.12
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,feeder,7.0,L2 Current (RMS),A,153.0
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,feeder,7.0,L1 Current (Min),A,51.38
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,feeder,7.0,L1 Current (Max),A,58.25
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,feeder,7.0,L1 Current (RMS),A,54.12
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-158.19
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-7.25
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-50.81
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.05977
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98743
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.48544
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,feeder,6.0,L2 Current (Min),A,12.38
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,feeder,6.0,L2 Current (Max),A,12.5
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,feeder,6.0,L2 Current (RMS),A,12.38
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.56
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.31
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.69
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99298
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94183
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94318
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,feeder,5.0,L3 Current (Min),A,93.62
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,feeder,5.0,L3 Current (Max),A,94.12
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,94.0
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,feeder,5.0,L2 Current (Min),A,30.62
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,feeder,5.0,L2 Current (Max),A,30.75
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,30.75
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,feeder,5.0,L1 Current (Min),A,34.12
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,feeder,5.0,L1 Current (Max),A,34.75
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,34.38
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.06
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.81
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.75
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9722
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99646
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97128
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,29.12
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,29.25
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.25
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,50.12
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,50.38
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,50.25
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,102.75
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,102.88
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,102.75
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.12
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.81
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.0
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92898
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8733200000000001
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92715
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,25.25
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,25.75
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,11.25
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,11.38
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.38
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,25.62
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,28.0
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.5
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-170.12
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-168.19
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-137.81
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.94919
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.94253
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.5928
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,15.5
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,15.5
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,17.12
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,17.25
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.25
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,6.75
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,6.88
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.88
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage (Min),V,243.78
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage (Max),V,243.83
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage (Min),V,243.52
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage (Max),V,243.53
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage (Min),V,242.73
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage (Max),V,242.78
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,busbar,,L3 Active Power,kW,56.0
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,busbar,,L2 Active Power,kW,57.0
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,busbar,,L1 Active Power,kW,50.0
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,busbar,,L3 Current (Min),A,231.25
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,busbar,,L3 Current (Max),A,236.25
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,busbar,,L3 Current (RMS),A,233.38
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,busbar,,L2 Current (Min),A,240.12
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,busbar,,L2 Current (Max),A,242.12
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,busbar,,L2 Current (RMS),A,241.12
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,busbar,,L1 Current (Min),A,204.62
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,busbar,,L1 Current (Max),A,213.38
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,busbar,,L1 Current (RMS),A,209.12
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-04 17:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-4.81
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-8.37
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-4.12
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.98801
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97635
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97421
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,feeder,7.0,L3 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,feeder,7.0,L2 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,feeder,7.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,feeder,7.0,L3 Current (Min),A,127.38
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,feeder,7.0,L3 Current (Max),A,127.5
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,feeder,7.0,L3 Current (RMS),A,127.38
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,feeder,7.0,L2 Current (Min),A,134.25
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,feeder,7.0,L2 Current (Max),A,135.88
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,feeder,7.0,L2 Current (RMS),A,135.12
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,feeder,7.0,L1 Current (Min),A,59.12
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,feeder,7.0,L1 Current (Max),A,59.5
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,feeder,7.0,L1 Current (RMS),A,59.38
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-67.75
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-13.06
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-53.0
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.03609
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97366
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.43072
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,feeder,6.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,feeder,6.0,L2 Current (Min),A,9.75
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,feeder,6.0,L2 Current (Max),A,9.88
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,feeder,6.0,L2 Current (RMS),A,9.88
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.44
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.0
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.5
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98346
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97336
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94022
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,feeder,5.0,L3 Current (Min),A,58.12
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,feeder,5.0,L3 Current (Max),A,58.25
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,58.12
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,feeder,5.0,L2 Current (Min),A,42.38
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,feeder,5.0,L2 Current (Max),A,42.5
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,42.38
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,feeder,5.0,L1 Current (Min),A,33.38
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,feeder,5.0,L1 Current (Max),A,33.75
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,33.62
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.19
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.75
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.31
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95209
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98666
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97549
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,21.62
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,22.12
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,26.75
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,27.0
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.75
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,83.0
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,83.5
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,83.12
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.5
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.19
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.81
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8750600000000001
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96841
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97778
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
