Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,18.75
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,19.0
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.75
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,18.38
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,18.38
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.38
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,46.5
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,48.62
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,47.12
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-161.81
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-167.19
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-50.12
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.83859
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.8629100000000001
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.47774
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,9.25
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,9.25
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.25
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,10.12
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,10.25
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.12
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,6.38
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,6.38
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.38
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage (Min),V,245.06
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage (Max),V,245.08
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage (Min),V,244.86
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage (Max),V,244.91
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage (Min),V,243.94
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage (Max),V,243.97
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,busbar,,L3 Active Power,kW,52.0
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,busbar,,L2 Active Power,kW,54.0
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,busbar,,L1 Active Power,kW,54.0
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,busbar,,L3 Current (Min),A,217.88
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,busbar,,L3 Current (Max),A,218.12
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,busbar,,L3 Current (RMS),A,218.0
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,busbar,,L2 Current (Min),A,223.38
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,busbar,,L2 Current (Max),A,224.88
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,busbar,,L2 Current (RMS),A,224.12
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,busbar,,L1 Current (Min),A,222.12
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,busbar,,L1 Current (Max),A,224.0
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,busbar,,L1 Current (RMS),A,222.62
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-04 17:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-6.13
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-6.87
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-2.75
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.98291
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.98425
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97098
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,feeder,7.0,L3 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,feeder,7.0,L2 Active Power,kW,40.0
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,feeder,7.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,feeder,7.0,L3 Current (Min),A,108.0
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,feeder,7.0,L3 Current (Max),A,108.12
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,feeder,7.0,L3 Current (RMS),A,108.0
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,feeder,7.0,L2 Current (Min),A,166.62
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,feeder,7.0,L2 Current (Max),A,168.25
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,feeder,7.0,L2 Current (RMS),A,167.62
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,feeder,7.0,L1 Current (Min),A,52.12
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,feeder,7.0,L1 Current (Max),A,52.62
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,feeder,7.0,L1 Current (RMS),A,52.25
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-15.87
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-66.5
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-37.0
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.10045
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.40697
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.59246
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,feeder,6.0,L2 Current (Min),A,3.0
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,feeder,6.0,L2 Current (Max),A,3.0
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.75
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.56
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.56
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94647
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93701
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96835
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,feeder,5.0,L3 Current (Min),A,36.88
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,feeder,5.0,L3 Current (Max),A,37.38
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,37.25
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,feeder,5.0,L2 Current (Min),A,25.62
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,feeder,5.0,L2 Current (Max),A,25.88
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.75
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,feeder,5.0,L1 Current (Min),A,38.62
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,feeder,5.0,L1 Current (Max),A,38.75
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,38.62
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.37
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.88
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.75
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96158
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99237
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98279
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,27.5
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,27.75
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.62
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,41.25
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,42.75
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,42.38
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,117.38
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,117.62
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,117.38
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.12
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.44
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.25
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91879
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8964200000000001
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95468
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,23.62
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,23.62
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.62
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,9.62
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,9.62
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.62
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,29.38
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,29.88
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.75
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-174.31
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-175.93
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-169.5
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.9819
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.98236
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.95331
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,-7.0
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,-7.0
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,-5.0
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,30.38
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,30.38
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.38
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,31.0
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,31.12
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.12
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,20.0
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,20.0
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage (Min),V,244.72
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage (Max),V,244.73
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage (Min),V,244.94
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage (Max),V,244.98
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage (Min),V,243.77
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage (Max),V,243.78
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,busbar,,L3 Active Power,kW,39.0
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,busbar,,L2 Active Power,kW,52.0
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,busbar,,L1 Active Power,kW,52.0
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,busbar,,L3 Current (Min),A,167.0
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,busbar,,L3 Current (Max),A,167.62
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,busbar,,L3 Current (RMS),A,167.5
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,busbar,,L2 Current (Min),A,214.25
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,busbar,,L2 Current (Max),A,217.12
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,busbar,,L2 Current (RMS),A,216.12
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,busbar,,L1 Current (Min),A,215.38
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,busbar,,L1 Current (Max),A,216.0
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,busbar,,L1 Current (RMS),A,215.62
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-04 17:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-7.63
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-6.56
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-0.44
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9783
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.98022
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98892
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,feeder,7.0,L3 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,feeder,7.0,L2 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,feeder,7.0,L1 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,feeder,7.0,L3 Current (Min),A,97.25
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,feeder,7.0,L3 Current (Max),A,97.62
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,feeder,7.0,L3 Current (RMS),A,97.38
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,feeder,7.0,L2 Current (Min),A,145.62
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,feeder,7.0,L2 Current (Max),A,147.25
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,feeder,7.0,L2 Current (RMS),A,146.38
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,feeder,7.0,L1 Current (Min),A,80.12
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,feeder,7.0,L1 Current (Max),A,80.75
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,feeder,7.0,L1 Current (RMS),A,80.38
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-81.06
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-69.25
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-63.37
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.08577
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.34536
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.37859
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,feeder,6.0,L2 Current (Min),A,2.88
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,feeder,6.0,L2 Current (Max),A,2.88
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.5
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.25
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.31
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97372
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88864
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93854
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,feeder,5.0,L3 Current (Min),A,49.5
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,feeder,5.0,L3 Current (Max),A,49.88
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,49.75
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,feeder,5.0,L2 Current (Min),A,22.0
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,feeder,5.0,L2 Current (Max),A,22.12
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.12
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,feeder,5.0,L1 Current (Min),A,27.88
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,feeder,5.0,L1 Current (Max),A,27.88
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.88
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.75
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.06
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.19
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89154
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98727
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97339
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,13.75
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,14.0
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.88
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,26.0
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,26.0
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,84.62
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,84.88
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,84.75
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.19
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.63
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.5
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97348
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9794
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96512
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,37.88
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,38.0
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.88
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,19.12
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,19.25
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.25
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,27.62
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,27.62
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.62
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-171.12
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-160.31
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-169.94
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.95663
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.76352
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.9592
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,-5.0
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,18.12
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,18.25
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.12
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,8.12
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,8.25
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.12
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,19.62
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,19.75
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.75
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage (Min),V,244.86
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage (Max),V,244.92
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage (Min),V,245.02
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage (Max),V,245.03
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage (Min),V,244.28
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage (Max),V,244.28
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,busbar,,L3 Active Power,kW,43.0
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,busbar,,L2 Active Power,kW,50.0
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,busbar,,L1 Active Power,kW,48.0
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,busbar,,L3 Current (Min),A,181.62
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,busbar,,L3 Current (Max),A,182.38
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,busbar,,L3 Current (RMS),A,182.12
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,busbar,,L2 Current (Min),A,207.62
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,busbar,,L2 Current (Max),A,209.25
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,busbar,,L2 Current (RMS),A,208.25
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,busbar,,L1 Current (Min),A,198.12
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,busbar,,L1 Current (Max),A,198.5
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,busbar,,L1 Current (RMS),A,198.25
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-04 17:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-8.87
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-5.69
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-0.25
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97104
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.98306
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.99246
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,feeder,7.0,L3 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,feeder,7.0,L2 Active Power,kW,38.0
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,feeder,7.0,L1 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,feeder,7.0,L3 Current (Min),A,92.62
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,feeder,7.0,L3 Current (Max),A,93.12
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,feeder,7.0,L3 Current (RMS),A,92.75
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,feeder,7.0,L2 Current (Min),A,155.75
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,feeder,7.0,L2 Current (Max),A,157.12
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,feeder,7.0,L2 Current (RMS),A,156.38
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,feeder,7.0,L1 Current (Min),A,89.62
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,feeder,7.0,L1 Current (Max),A,90.38
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,feeder,7.0,L1 Current (RMS),A,89.88
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-80.63
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-64.75
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-67.5
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.092
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.41714
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.28096
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,feeder,6.0,L2 Current (Min),A,3.12
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,feeder,6.0,L2 Current (Max),A,3.12
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.12
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.37
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.19
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.25
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97037
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88208
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94565
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,feeder,5.0,L3 Current (Min),A,48.88
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,feeder,5.0,L3 Current (Max),A,49.25
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,49.0
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,feeder,5.0,L2 Current (Min),A,20.25
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,feeder,5.0,L2 Current (Max),A,20.5
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.38
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,feeder,5.0,L1 Current (Min),A,32.25
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,feeder,5.0,L1 Current (Max),A,32.75
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,32.5
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.69
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.19
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.56
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98465
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98917
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96805
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,35.38
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,36.38
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.75
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,29.12
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,29.38
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.25
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,85.25
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,85.62
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,85.38
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.81
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.37
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.5
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
