Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98614
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98459
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97659
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,47.88
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,48.38
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,48.12
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,20.25
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,20.5
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.38
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,32.5
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,37.0
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.25
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-162.69
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-165.81
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-161.56
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.86166
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.8777799999999999
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.8703
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,10.62
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,10.62
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.62
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,11.62
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,11.62
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.62
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,11.62
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,11.75
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.75
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage (Min),V,244.23
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage (Max),V,244.27
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage (Min),V,244.25
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage (Max),V,244.27
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage (Min),V,243.27
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage (Max),V,243.33
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,busbar,,L3 Active Power,kW,52.0
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,busbar,,L2 Active Power,kW,52.0
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,busbar,,L1 Active Power,kW,55.0
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,busbar,,L3 Current (Min),A,216.0
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,busbar,,L3 Current (Max),A,217.88
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,busbar,,L3 Current (RMS),A,216.62
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,busbar,,L2 Current (Min),A,216.88
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,busbar,,L2 Current (Max),A,218.25
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,busbar,,L2 Current (RMS),A,217.5
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,busbar,,L1 Current (Min),A,226.12
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,busbar,,L1 Current (Max),A,230.62
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,busbar,,L1 Current (RMS),A,228.0
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-04 17:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-7.44
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-7.75
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-1.69
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97317
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9729
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.99524
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,feeder,7.0,L3 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,feeder,7.0,L2 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,feeder,7.0,L1 Active Power,kW,36.0
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,feeder,7.0,L3 Current (Min),A,96.75
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,feeder,7.0,L3 Current (Max),A,96.88
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,feeder,7.0,L3 Current (RMS),A,96.88
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,feeder,7.0,L2 Current (Min),A,119.88
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,feeder,7.0,L2 Current (Max),A,129.75
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,feeder,7.0,L2 Current (RMS),A,127.75
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,feeder,7.0,L1 Current (Min),A,145.75
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,feeder,7.0,L1 Current (Max),A,147.75
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,feeder,7.0,L1 Current (RMS),A,147.38
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-155.25
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-61.94
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-75.94
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.04707
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.45119
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.18477
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,feeder,6.0,L2 Current (Min),A,3.12
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,feeder,6.0,L2 Current (Max),A,3.25
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.12
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.37
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.75
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.63
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97556
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97388
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96512
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,feeder,5.0,L3 Current (Min),A,51.25
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,feeder,5.0,L3 Current (Max),A,51.5
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,51.38
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,feeder,5.0,L2 Current (Min),A,32.5
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,feeder,5.0,L2 Current (Max),A,36.38
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,34.12
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,feeder,5.0,L1 Current (Min),A,38.88
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,feeder,5.0,L1 Current (Max),A,39.5
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,39.12
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.13
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.5
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.37
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98697
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99728
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96081
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,44.75
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,44.88
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,44.75
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,54.5
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,54.88
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,54.75
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,81.12
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,83.38
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,82.25
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.63
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.19
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-42.75
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98694
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98218
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.68228
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,50.12
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,50.25
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,50.25
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,19.12
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,19.25
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.12
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,13.0
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,13.0
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-171.44
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-172.12
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-169.38
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.96109
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.96085
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.95901
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,-5.0
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,-5.0
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,18.75
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,18.88
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.88
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,19.88
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,20.0
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,20.5
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,20.5
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage (Min),V,244.42
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage (Max),V,244.47
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage (Min),V,244.98
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage (Max),V,245.0
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage (Min),V,243.69
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage (Max),V,243.77
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,busbar,,L3 Active Power,kW,54.0
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,busbar,,L2 Active Power,kW,52.0
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,busbar,,L1 Active Power,kW,62.0
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,busbar,,L3 Current (Min),A,225.5
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,busbar,,L3 Current (Max),A,226.0
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,busbar,,L3 Current (RMS),A,225.75
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,busbar,,L2 Current (Min),A,209.12
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,busbar,,L2 Current (Max),A,222.75
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,busbar,,L2 Current (RMS),A,218.62
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,busbar,,L1 Current (Min),A,254.12
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,busbar,,L1 Current (Max),A,256.12
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,busbar,,L1 Current (RMS),A,255.0
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-04 16:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-9.5
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-5.5
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-4.75
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96756
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.98752
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98624
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,feeder,7.0,L3 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,feeder,7.0,L2 Active Power,kW,46.0
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,feeder,7.0,L1 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,feeder,7.0,L3 Current (Min),A,95.12
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,feeder,7.0,L3 Current (Max),A,95.38
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,feeder,7.0,L3 Current (RMS),A,95.25
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,feeder,7.0,L2 Current (Min),A,187.75
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,feeder,7.0,L2 Current (Max),A,189.38
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,feeder,7.0,L2 Current (RMS),A,188.5
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,feeder,7.0,L1 Current (Min),A,91.75
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,feeder,7.0,L1 Current (Max),A,93.38
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,feeder,7.0,L1 Current (RMS),A,92.12
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-43.12
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-41.81
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-44.75
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.13307
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.72519
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.59002
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,feeder,6.0,L2 Current (Min),A,3.0
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,feeder,6.0,L2 Current (Max),A,3.12
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.12
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.75
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-29.62
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.44
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95023
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.83639
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93768
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,feeder,5.0,L3 Current (Min),A,37.5
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,feeder,5.0,L3 Current (Max),A,37.88
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,37.62
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,feeder,5.0,L2 Current (Min),A,16.5
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,feeder,5.0,L2 Current (Max),A,16.5
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,feeder,5.0,L1 Current (Min),A,31.12
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,feeder,5.0,L1 Current (Max),A,31.25
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,31.25
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.87
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.12
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.07
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94733
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99808
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96173
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,22.38
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,22.38
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.38
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,65.12
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,65.25
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,65.25
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,93.0
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,93.38
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,93.12
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.13
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.63
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.19
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94983
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91409
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8652299999999999
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,27.25
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,27.25
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.25
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,9.5
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,9.5
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,17.0
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,17.12
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.12
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-168.44
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-168.25
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-166.88
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.94174
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.94046
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.94089
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,15.88
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,15.88
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.88
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,17.12
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,17.25
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.25
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,17.0
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,17.12
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage (Min),V,244.81
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage (Max),V,244.84
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage (Min),V,244.36
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage (Max),V,244.41
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage (Min),V,243.64
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage (Max),V,243.67
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,busbar,,L3 Active Power,kW,39.0
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,busbar,,L2 Active Power,kW,64.0
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,busbar,,L1 Active Power,kW,51.0
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,busbar,,L3 Current (Min),A,168.62
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,busbar,,L3 Current (Max),A,169.0
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,busbar,,L3 Current (RMS),A,168.88
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,busbar,,L2 Current (Min),A,264.0
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,busbar,,L2 Current (Max),A,265.38
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,busbar,,L2 Current (RMS),A,264.75
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,busbar,,L1 Current (Min),A,210.88
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,busbar,,L1 Current (Max),A,212.12
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,busbar,,L1 Current (RMS),A,211.25
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-04 16:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-6.56
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-7.13
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-1.38
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97446
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97803
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9924
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,feeder,7.0,L3 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,feeder,7.0,L2 Active Power,kW,36.0
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,feeder,7.0,L1 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,feeder,7.0,L3 Current (Min),A,106.62
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,feeder,7.0,L3 Current (Max),A,107.38
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,feeder,7.0,L3 Current (RMS),A,107.0
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,feeder,7.0,L2 Current (Min),A,151.62
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,feeder,7.0,L2 Current (Max),A,152.5
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,feeder,7.0,L2 Current (RMS),A,152.25
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,feeder,7.0,L1 Current (Min),A,109.0
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,feeder,7.0,L1 Current (Max),A,111.5
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,feeder,7.0,L1 Current (RMS),A,110.25
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-124.0
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-35.56
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-54.31
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.05248
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.7651
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.47817
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,feeder,6.0,L2 Current (Min),A,3.12
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,feeder,6.0,L2 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.56
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.75
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.0
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95816
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95581
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98022
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,feeder,5.0,L3 Current (Min),A,38.62
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,feeder,5.0,L3 Current (Max),A,39.25
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,39.0
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,feeder,5.0,L2 Current (Min),A,32.5
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,feeder,5.0,L2 Current (Max),A,32.75
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.62
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,feeder,5.0,L1 Current (Min),A,42.62
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,feeder,5.0,L1 Current (Max),A,43.0
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,42.88
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.5
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.19
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.94
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97595
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99432
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96469
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,24.0
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,24.12
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,52.5
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,52.88
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,52.75
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,88.75
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,90.0
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,89.38
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.37
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
