Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.19
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.0
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92599
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9147
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94675
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,18.88
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,19.12
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.12
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,9.12
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,9.25
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.12
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,29.12
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,29.38
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.12
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-166.94
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-111.25
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-165.0
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.92096
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.2108
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.91879
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,14.25
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,14.38
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.25
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,5.88
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,5.88
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.88
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,15.12
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,15.25
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.12
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage (Min),V,244.34
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage (Max),V,244.39
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage (Min),V,244.14
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage (Max),V,244.17
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage (Min),V,242.97
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage (Max),V,243.02
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,busbar,,L3 Active Power,kW,41.0
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,busbar,,L2 Active Power,kW,59.0
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,busbar,,L1 Active Power,kW,61.0
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,busbar,,L3 Current (Min),A,175.88
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,busbar,,L3 Current (Max),A,177.12
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,busbar,,L3 Current (RMS),A,176.75
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,busbar,,L2 Current (Min),A,246.88
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,busbar,,L2 Current (Max),A,248.75
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,busbar,,L2 Current (RMS),A,248.0
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,busbar,,L1 Current (Min),A,252.0
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,busbar,,L1 Current (Max),A,255.38
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,busbar,,L1 Current (RMS),A,253.62
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-04 16:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-4.19
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-9.06
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-4.69
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.98737
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96075
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98569
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,feeder,7.0,L3 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,feeder,7.0,L2 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,feeder,7.0,L1 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,feeder,7.0,L3 Current (Min),A,120.25
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,feeder,7.0,L3 Current (Max),A,120.25
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,feeder,7.0,L3 Current (RMS),A,120.25
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,feeder,7.0,L2 Current (Min),A,103.75
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,feeder,7.0,L2 Current (Max),A,110.12
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,feeder,7.0,L2 Current (RMS),A,106.88
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,feeder,7.0,L1 Current (Min),A,95.38
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,feeder,7.0,L1 Current (Max),A,95.5
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,feeder,7.0,L1 Current (RMS),A,95.38
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-145.75
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-46.31
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-43.69
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.02425
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.66201
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.19707
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,feeder,6.0,L2 Current (Min),A,3.12
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,feeder,6.0,L2 Current (Max),A,3.12
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.12
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.31
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.81
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.06
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92111
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8886700000000001
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98337
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,feeder,5.0,L3 Current (Min),A,26.75
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,feeder,5.0,L3 Current (Max),A,26.88
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.88
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,feeder,5.0,L2 Current (Min),A,19.75
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,feeder,5.0,L2 Current (Max),A,19.88
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.88
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,feeder,5.0,L1 Current (Min),A,41.38
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,feeder,5.0,L1 Current (Max),A,41.5
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,41.38
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.0
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.88
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.56
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97662
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99582
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96811
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,24.12
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,24.25
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.25
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,57.5
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,57.75
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,57.62
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,87.38
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,87.62
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,87.5
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.94
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.13
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.62
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88336
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96316
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86487
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,17.25
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,17.25
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.25
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,16.62
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,16.75
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.75
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,16.25
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,16.25
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.25
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-166.31
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-165.88
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-163.75
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.90628
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.901
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.90243
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,12.62
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,12.62
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.62
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,13.5
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,13.62
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,13.38
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,13.5
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.38
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage (Min),V,244.7
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage (Max),V,244.72
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage (Min),V,244.95
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage (Max),V,245.06
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage (Min),V,243.7
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage (Max),V,243.77
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,busbar,,L3 Active Power,kW,42.0
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,busbar,,L2 Active Power,kW,45.0
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,busbar,,L1 Active Power,kW,54.0
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,busbar,,L3 Current (Min),A,176.5
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,busbar,,L3 Current (Max),A,176.62
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,busbar,,L3 Current (RMS),A,176.62
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,busbar,,L2 Current (Min),A,187.38
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,busbar,,L2 Current (Max),A,194.25
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,busbar,,L2 Current (RMS),A,190.75
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,busbar,,L1 Current (Min),A,223.62
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,busbar,,L1 Current (Max),A,223.88
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,busbar,,L1 Current (RMS),A,223.75
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-04 16:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-3.82
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-7.19
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-4.25
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.98883
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97235
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98135
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,feeder,7.0,L3 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,feeder,7.0,L2 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,feeder,7.0,L1 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,feeder,7.0,L3 Current (Min),A,127.0
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,feeder,7.0,L3 Current (Max),A,127.0
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,feeder,7.0,L3 Current (RMS),A,127.0
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,feeder,7.0,L2 Current (Min),A,118.38
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,feeder,7.0,L2 Current (Max),A,124.75
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,feeder,7.0,L2 Current (RMS),A,121.62
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,feeder,7.0,L1 Current (Min),A,80.88
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,feeder,7.0,L1 Current (Max),A,80.88
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,feeder,7.0,L1 Current (RMS),A,80.88
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-68.81
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-39.31
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-41.81
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.08501
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.75051
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.39202
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,feeder,6.0,L2 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,feeder,6.0,L2 Current (Max),A,3.25
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.44
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.37
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.31
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91223
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95557
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94858
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,feeder,5.0,L3 Current (Min),A,26.38
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,feeder,5.0,L3 Current (Max),A,26.5
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.5
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,feeder,5.0,L2 Current (Min),A,31.5
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,feeder,5.0,L2 Current (Max),A,31.62
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,31.5
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,feeder,5.0,L1 Current (Min),A,31.62
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,feeder,5.0,L1 Current (Max),A,31.75
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,31.75
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.0
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.19
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.87
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94723
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99176
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97116
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,19.12
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,19.12
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.12
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,43.88
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,43.88
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,43.88
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,89.88
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,90.12
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,90.0
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.18
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.25
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.13
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90536
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88894
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.78494
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,18.88
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,19.0
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.88
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,8.88
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,8.88
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.88
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,11.75
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,11.75
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.75
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-166.81
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-165.75
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-164.31
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.9078
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.90472
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.9064
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,12.5
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,12.5
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,13.75
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,13.88
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.75
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,13.62
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,13.62
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.62
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage (Min),V,244.78
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage (Max),V,244.8
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage (Min),V,244.78
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage (Max),V,244.8
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage (Min),V,243.48
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage (Max),V,243.52
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,busbar,,L3 Active Power,kW,43.0
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,busbar,,L2 Active Power,kW,46.0
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,busbar,,L1 Active Power,kW,47.0
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,busbar,,L3 Current (Min),A,179.38
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,busbar,,L3 Current (Max),A,179.62
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,busbar,,L3 Current (RMS),A,179.5
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,busbar,,L2 Current (Min),A,193.25
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,busbar,,L2 Current (Max),A,199.38
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,busbar,,L2 Current (RMS),A,196.38
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,busbar,,L1 Current (Min),A,196.5
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,busbar,,L1 Current (Max),A,196.62
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,busbar,,L1 Current (RMS),A,196.62
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-04 16:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-5.81
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-8.75
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-4.31
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.98379
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97531
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98425
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,feeder,7.0,L3 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,feeder,7.0,L2 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,feeder,7.0,L1 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,feeder,7.0,L3 Current (Min),A,117.38
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,feeder,7.0,L3 Current (Max),A,117.88
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,feeder,7.0,L3 Current (RMS),A,117.5
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,feeder,7.0,L2 Current (Min),A,134.0
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,feeder,7.0,L2 Current (Max),A,139.5
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,feeder,7.0,L2 Current (RMS),A,136.5
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,feeder,7.0,L1 Current (Min),A,84.25
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,feeder,7.0,L1 Current (Max),A,84.5
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,feeder,7.0,L1 Current (RMS),A,84.38
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,161.69
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-49.56
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-46.06
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.07466
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.60177
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.45815
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,feeder,6.0,L2 Current (Min),A,3.0
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,feeder,6.0,L2 Current (Max),A,3.12
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.93
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.81
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.37
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94565
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91174
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97247
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,feeder,5.0,L3 Current (Min),A,30.25
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,feeder,5.0,L3 Current (Max),A,30.5
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,30.25
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,feeder,5.0,L2 Current (Min),A,21.62
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,feeder,5.0,L2 Current (Max),A,22.0
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.75
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,feeder,5.0,L1 Current (Min),A,42.38
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,feeder,5.0,L1 Current (Max),A,42.62
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,42.5
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.69
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.38
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.81
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92892
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99097
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97272
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,18.38
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,18.5
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,43.5
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,43.88
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,43.75
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,91.12
