Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,91.62
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,91.38
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.25
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.69
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.93
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8922399999999999
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89084
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8350799999999999
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,17.5
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,17.5
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,8.25
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,8.38
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.25
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,11.88
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,16.12
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-161.69
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-163.56
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-109.87
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.92828
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.93225
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.29113
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,14.25
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,14.38
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.38
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,14.5
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,14.62
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,6.12
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,6.12
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.12
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage (Min),V,244.67
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage (Max),V,244.69
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage (Min),V,244.8
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage (Max),V,244.86
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage (Min),V,243.62
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage (Max),V,243.69
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,busbar,,L3 Active Power,kW,40.0
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,busbar,,L2 Active Power,kW,47.0
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,busbar,,L1 Active Power,kW,54.0
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,busbar,,L3 Current (Min),A,170.75
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,busbar,,L3 Current (Max),A,171.12
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,busbar,,L3 Current (RMS),A,170.88
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,busbar,,L2 Current (Min),A,196.0
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,busbar,,L2 Current (Max),A,201.88
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,busbar,,L2 Current (RMS),A,198.62
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,busbar,,L1 Current (Min),A,223.25
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,busbar,,L1 Current (Max),A,228.38
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,busbar,,L1 Current (RMS),A,225.75
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-04 16:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-6.37
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-9.06
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-8.31
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97852
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97073
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9519
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,feeder,7.0,L3 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,feeder,7.0,L2 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,feeder,7.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,feeder,7.0,L3 Current (Min),A,95.38
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,feeder,7.0,L3 Current (Max),A,96.75
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,feeder,7.0,L3 Current (RMS),A,96.0
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,feeder,7.0,L2 Current (Min),A,134.75
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,feeder,7.0,L2 Current (Max),A,136.12
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,feeder,7.0,L2 Current (RMS),A,135.5
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,feeder,7.0,L1 Current (Min),A,50.5
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,feeder,7.0,L1 Current (Max),A,50.62
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,feeder,7.0,L1 Current (RMS),A,50.62
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,140.75
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-49.31
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-42.06
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.00673
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.61865
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.46819
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,feeder,6.0,L2 Current (Min),A,3.12
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,feeder,6.0,L2 Current (Max),A,3.12
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.12
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.38
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.13
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.25
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98196
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99139
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98486
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,feeder,5.0,L3 Current (Min),A,52.0
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,feeder,5.0,L3 Current (Max),A,52.25
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,52.12
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,feeder,5.0,L2 Current (Min),A,66.88
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,feeder,5.0,L2 Current (Max),A,67.0
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,67.0
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,feeder,5.0,L1 Current (Min),A,58.0
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,feeder,5.0,L1 Current (Max),A,58.0
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,58.0
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.38
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.94
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,16.13
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91565
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96512
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95435
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,17.12
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,17.12
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.12
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,20.75
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,21.5
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.12
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,68.0
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,68.0
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,68.0
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.25
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.5
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.88
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9299
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99432
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8260799999999999
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,24.0
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,24.12
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.12
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,31.0
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,31.0
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,12.0
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,12.0
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-157.87
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-158.94
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-79.31
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.8920600000000001
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.8927299999999999
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.15679
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,11.38
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,11.38
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.38
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.0
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,6.25
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,6.25
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.25
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage (Min),V,244.44
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage (Max),V,244.45
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage (Min),V,244.55
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage (Max),V,244.58
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage (Min),V,243.78
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage (Max),V,243.81
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,busbar,,L3 Active Power,kW,42.0
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,busbar,,L2 Active Power,kW,59.0
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,busbar,,L1 Active Power,kW,44.0
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,busbar,,L3 Current (Min),A,179.12
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,busbar,,L3 Current (Max),A,180.25
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,busbar,,L3 Current (RMS),A,179.62
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,busbar,,L2 Current (Min),A,245.12
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,busbar,,L2 Current (Max),A,247.25
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,busbar,,L2 Current (RMS),A,246.12
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,busbar,,L1 Current (Min),A,184.12
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,busbar,,L1 Current (Max),A,184.25
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,busbar,,L1 Current (RMS),A,184.25
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-04 15:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-8.93
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-13.63
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,4.19
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.98181
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.94565
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98532
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,feeder,7.0,L3 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,feeder,7.0,L2 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,feeder,7.0,L1 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,feeder,7.0,L3 Current (Min),A,140.62
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,feeder,7.0,L3 Current (Max),A,146.75
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,feeder,7.0,L3 Current (RMS),A,142.25
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,feeder,7.0,L2 Current (Min),A,101.5
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,feeder,7.0,L2 Current (Max),A,102.12
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,feeder,7.0,L2 Current (RMS),A,101.88
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,feeder,7.0,L1 Current (Min),A,96.12
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,feeder,7.0,L1 Current (Max),A,98.62
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,feeder,7.0,L1 Current (RMS),A,96.88
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,24.5
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-54.5
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-88.19
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.0118
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.5881
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.04186
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,feeder,6.0,L2 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,feeder,6.0,L2 Current (Max),A,3.25
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.5
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.19
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-23.81
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99094
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9581
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.84808
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,feeder,5.0,L3 Current (Min),A,71.38
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,feeder,5.0,L3 Current (Max),A,74.0
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,72.12
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,feeder,5.0,L2 Current (Min),A,32.62
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,feeder,5.0,L2 Current (Max),A,32.88
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,32.62
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,feeder,5.0,L1 Current (Min),A,20.0
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,feeder,5.0,L1 Current (Max),A,20.12
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.12
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.0
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.38
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,16.56
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92197
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98956
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9538
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,17.62
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,18.0
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.75
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,40.88
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,41.62
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,41.38
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,77.0
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,77.38
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,77.25
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.63
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.81
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-37.37
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94525
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.83462
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7377600000000001
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,18.25
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,18.62
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.38
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,8.38
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,8.5
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.38
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,11.38
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,11.38
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.38
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-160.75
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-159.13
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-99.32
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.91803
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.90433
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.12819
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,12.88
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,13.12
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.88
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,13.25
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,13.38
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.25
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,6.25
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,6.38
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.25
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage (Min),V,244.47
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage (Max),V,244.48
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage (Min),V,244.97
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage (Max),V,245.03
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage (Min),V,243.56
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage (Max),V,243.62
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,busbar,,L3 Active Power,kW,57.0
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,busbar,,L2 Active Power,kW,41.0
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,busbar,,L1 Active Power,kW,47.0
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,busbar,,L3 Current (Min),A,236.62
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,busbar,,L3 Current (Max),A,242.62
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,busbar,,L3 Current (RMS),A,238.62
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,busbar,,L2 Current (Min),A,174.38
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,busbar,,L2 Current (Max),A,175.0
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,busbar,,L2 Current (RMS),A,174.75
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,busbar,,L1 Current (Min),A,196.12
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,busbar,,L1 Current (Max),A,198.75
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,busbar,,L1 Current (RMS),A,196.88
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-04 15:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-11.13
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-10.94
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,5.56
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97043
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95578
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98553
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,feeder,7.0,L3 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,feeder,7.0,L2 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,feeder,7.0,L1 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,feeder,7.0,L3 Current (Min),A,122.62
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,feeder,7.0,L3 Current (Max),A,126.88
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,feeder,7.0,L3 Current (RMS),A,124.5
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,feeder,7.0,L2 Current (Min),A,116.0
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,feeder,7.0,L2 Current (Max),A,117.0
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,feeder,7.0,L2 Current (RMS),A,116.25
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,feeder,7.0,L1 Current (Min),A,106.5
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,feeder,7.0,L1 Current (Max),A,111.25
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,feeder,7.0,L1 Current (RMS),A,108.88
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-159.57
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-45.5
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-92.44
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.07625
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.67205
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.03273
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,feeder,6.0,L2 Current (Min),A,2.62
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,feeder,6.0,L2 Current (Max),A,2.62
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.62
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.94
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.75
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.87
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99136
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8697799999999999
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93487
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,feeder,5.0,L3 Current (Min),A,82.5
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,feeder,5.0,L3 Current (Max),A,82.5
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,82.5
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,feeder,5.0,L2 Current (Min),A,19.62
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,feeder,5.0,L2 Current (Max),A,19.75
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.62
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,feeder,5.0,L1 Current (Min),A,30.12
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,feeder,5.0,L1 Current (Max),A,30.38
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,30.25
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.75
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.5
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,17.0
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94739
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98318
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95297
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,25.0
