Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,25.12
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,32.75
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,32.88
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.75
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,77.0
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,77.38
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,77.25
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.94
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.44
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.81
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97144
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8669399999999999
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,27.5
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,27.62
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,8.75
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,9.0
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.88
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,16.38
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,16.5
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.38
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-157.63
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-158.25
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-81.94
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.89166
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.8815
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.11638
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,11.62
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,11.75
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.62
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,11.5
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,11.5
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,6.25
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,6.38
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.25
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage (Min),V,244.44
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage (Max),V,244.5
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage (Min),V,244.75
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage (Max),V,244.8
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage (Min),V,243.22
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage (Max),V,243.3
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,busbar,,L3 Active Power,kW,59.0
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,busbar,,L2 Active Power,kW,39.0
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,busbar,,L1 Active Power,kW,55.0
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,busbar,,L3 Current (Min),A,247.75
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,busbar,,L3 Current (Max),A,252.0
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,busbar,,L3 Current (RMS),A,249.5
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,busbar,,L2 Current (Min),A,169.62
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,busbar,,L2 Current (Max),A,171.0
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,busbar,,L2 Current (RMS),A,170.0
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,busbar,,L1 Current (Min),A,225.25
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,busbar,,L1 Current (Max),A,229.62
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,busbar,,L1 Current (RMS),A,227.38
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-04 15:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-8.25
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-11.19
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-0.69
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97153
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9451
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97534
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,feeder,7.0,L3 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,feeder,7.0,L2 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,feeder,7.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,feeder,7.0,L3 Current (Min),A,85.25
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,feeder,7.0,L3 Current (Max),A,85.38
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,feeder,7.0,L3 Current (RMS),A,85.38
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,feeder,7.0,L2 Current (Min),A,84.75
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,feeder,7.0,L2 Current (Max),A,86.38
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,feeder,7.0,L2 Current (RMS),A,85.62
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,feeder,7.0,L1 Current (Min),A,58.88
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,feeder,7.0,L1 Current (Max),A,63.12
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,feeder,7.0,L1 Current (RMS),A,61.0
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-138.19
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-29.44
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-65.19
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.00081
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.84021
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.24569
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,feeder,6.0,L2 Current (Min),A,3.0
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,feeder,6.0,L2 Current (Max),A,3.0
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.81
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-32.81
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-21.94
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8840899999999999
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.80066
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.87271
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,feeder,5.0,L3 Current (Min),A,25.25
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,feeder,5.0,L3 Current (Max),A,25.25
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.25
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,feeder,5.0,L2 Current (Min),A,17.38
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,feeder,5.0,L2 Current (Max),A,17.5
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.38
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,feeder,5.0,L1 Current (Min),A,22.38
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,feeder,5.0,L1 Current (Max),A,22.38
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.38
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.94
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.25
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.19
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8847
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95282
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96103
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,17.62
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,17.62
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.62
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,18.88
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,20.25
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.5
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,85.12
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,85.12
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,85.12
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.69
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.56
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-37.87
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93368
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89194
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7390399999999999
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,14.75
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,14.88
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.88
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,10.38
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,10.38
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.38
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,12.38
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,12.5
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.38
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-153.06
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-157.87
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-153.06
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.85415
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.8812200000000001
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.85367
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,11.25
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,11.25
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.25
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,11.38
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,11.38
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.38
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,11.88
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,11.88
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.88
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage (Min),V,244.0
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage (Max),V,244.03
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage (Min),V,244.81
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage (Max),V,244.81
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage (Min),V,243.25
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage (Max),V,243.25
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,busbar,,L3 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,busbar,,L2 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,busbar,,L1 Active Power,kW,39.0
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,busbar,,L3 Current (Min),A,134.25
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,busbar,,L3 Current (Max),A,134.38
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,busbar,,L3 Current (RMS),A,134.25
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,busbar,,L2 Current (Min),A,125.38
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,busbar,,L2 Current (Max),A,128.12
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,busbar,,L2 Current (RMS),A,126.75
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,busbar,,L1 Current (Min),A,161.25
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,busbar,,L1 Current (Max),A,165.5
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,busbar,,L1 Current (RMS),A,163.38
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-04 15:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-16.44
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-8.81
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,2.0
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.93582
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95941
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9841
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,feeder,7.0,L3 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,feeder,7.0,L2 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,feeder,7.0,L1 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,feeder,7.0,L3 Current (Min),A,79.38
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,feeder,7.0,L3 Current (Max),A,82.12
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,feeder,7.0,L3 Current (RMS),A,80.12
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,feeder,7.0,L2 Current (Min),A,110.88
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,feeder,7.0,L2 Current (Max),A,111.25
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,feeder,7.0,L2 Current (RMS),A,111.0
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,feeder,7.0,L1 Current (Min),A,93.0
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,feeder,7.0,L1 Current (Max),A,95.0
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,feeder,7.0,L1 Current (RMS),A,94.12
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-64.0
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-38.69
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-64.94
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.02916
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.75479
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.38085
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.5
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-35.06
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-25.31
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94409
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7771600000000001
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8226
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,feeder,5.0,L3 Current (Min),A,35.88
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,feeder,5.0,L3 Current (Max),A,36.0
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,35.88
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,feeder,5.0,L2 Current (Min),A,17.62
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,feeder,5.0,L2 Current (Max),A,17.88
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.75
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,feeder,5.0,L1 Current (Min),A,19.12
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,feeder,5.0,L1 Current (Max),A,19.38
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.25
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.88
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.87
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.13
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89566
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94943
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97354
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,17.75
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,17.75
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.75
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,20.75
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,20.88
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.75
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,87.5
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,87.88
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,87.62
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.93
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.87
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.19
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97467
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96362
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8663
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,23.75
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,23.88
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.75
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,15.62
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,15.75
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.62
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,16.0
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,16.12
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-161.37
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-119.56
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-160.44
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.92291
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.43478
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.91937
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,14.0
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,14.12
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.12
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,7.12
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,7.12
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.12
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,15.38
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,15.5
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage (Min),V,244.97
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage (Max),V,244.98
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage (Min),V,245.31
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage (Max),V,245.38
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage (Min),V,243.94
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage (Max),V,243.98
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,busbar,,L3 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,busbar,,L2 Active Power,kW,38.0
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,busbar,,L1 Active Power,kW,47.0
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,busbar,,L3 Current (Min),A,145.62
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,busbar,,L3 Current (Max),A,148.5
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,busbar,,L3 Current (RMS),A,146.38
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,busbar,,L2 Current (Min),A,164.75
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,busbar,,L2 Current (Max),A,165.12
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,busbar,,L2 Current (RMS),A,164.88
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,busbar,,L1 Current (Min),A,195.5
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,busbar,,L1 Current (Max),A,198.0
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,busbar,,L1 Current (RMS),A,196.75
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-04 15:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-10.5
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-12.13
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-2.94
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96094
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.94626
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97034
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,feeder,7.0,L3 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,feeder,7.0,L2 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,feeder,7.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,feeder,7.0,L3 Current (Min),A,80.38
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,feeder,7.0,L3 Current (Max),A,80.5
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,feeder,7.0,L3 Current (RMS),A,80.38
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,feeder,7.0,L2 Current (Min),A,94.0
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,feeder,7.0,L2 Current (Max),A,95.38
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,feeder,7.0,L2 Current (RMS),A,94.62
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,feeder,7.0,L1 Current (Min),A,58.88
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,feeder,7.0,L1 Current (Max),A,63.12
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,feeder,7.0,L1 Current (RMS),A,61.88
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-79.44
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-49.56
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-57.06
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.08107
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.61624
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.25579
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,feeder,6.0,L2 Current (Min),A,2.62
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.81
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.94
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-34.19
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91772
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95538
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.7308
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,feeder,5.0,L3 Current (Min),A,29.5
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,feeder,5.0,L3 Current (Max),A,29.88
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.62
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,feeder,5.0,L2 Current (Min),A,34.75
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,feeder,5.0,L2 Current (Max),A,35.0
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,34.88
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,feeder,5.0,L1 Current (Min),A,15.88
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,feeder,5.0,L1 Current (Max),A,16.12
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.87
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.93
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.13
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95911
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8917200000000001
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97333
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
