Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,27.0
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,37.0
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.75
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,12.38
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,15.62
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.62
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,84.25
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,84.38
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,84.25
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.75
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.94
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.5
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99176
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98434
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95798
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,43.25
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,43.38
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,43.38
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,25.0
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,25.12
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,25.0
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,25.0
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-171.0
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-169.19
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-168.75
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.97955
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.97192
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.9711
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,-7.0
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,-7.0
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,-7.0
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,28.88
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,28.88
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.88
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,28.75
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,28.88
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.75
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,28.0
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,28.12
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.12
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage (Min),V,243.8
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage (Max),V,243.89
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage (Min),V,244.17
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage (Max),V,244.28
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage (Min),V,243.38
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage (Max),V,243.45
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,busbar,,L3 Active Power,kW,36.0
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,busbar,,L2 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,busbar,,L1 Active Power,kW,37.0
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,busbar,,L3 Current (Min),A,153.5
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,busbar,,L3 Current (Max),A,163.5
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,busbar,,L3 Current (RMS),A,157.12
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,busbar,,L2 Current (Min),A,143.12
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,busbar,,L2 Current (Max),A,148.12
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,busbar,,L2 Current (RMS),A,146.5
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,busbar,,L1 Current (Min),A,151.62
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,busbar,,L1 Current (Max),A,156.12
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,busbar,,L1 Current (RMS),A,154.75
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-04 15:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-15.07
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-10.63
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-1.31
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.91769
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9574
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98843
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,feeder,7.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,feeder,7.0,L2 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,feeder,7.0,L1 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,feeder,7.0,L3 Current (Min),A,54.0
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,feeder,7.0,L3 Current (Max),A,54.38
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,feeder,7.0,L3 Current (RMS),A,54.25
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,feeder,7.0,L2 Current (Min),A,104.5
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,feeder,7.0,L2 Current (Max),A,106.38
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,feeder,7.0,L2 Current (RMS),A,105.25
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,feeder,7.0,L1 Current (Min),A,96.62
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,feeder,7.0,L1 Current (Max),A,97.88
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,feeder,7.0,L1 Current (RMS),A,97.0
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-127.75
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-59.81
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-74.88
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.13304000000000002
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.44503
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.19683
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,feeder,6.0,L2 Current (Min),A,2.38
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,feeder,6.0,L2 Current (Max),A,2.5
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.38
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.94
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.62
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-29.31
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94974
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8686799999999999
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8013600000000001
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,feeder,5.0,L3 Current (Min),A,37.0
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,feeder,5.0,L3 Current (Max),A,37.25
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,37.12
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,feeder,5.0,L2 Current (Min),A,18.5
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,feeder,5.0,L2 Current (Max),A,18.62
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.62
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,feeder,5.0,L1 Current (Min),A,19.12
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,feeder,5.0,L1 Current (Max),A,19.25
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.25
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.69
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.56
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.37
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97259
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93954
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97021
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,32.75
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,32.88
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.75
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,18.5
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,19.0
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.88
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,66.88
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,67.12
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,67.0
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.5
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.0
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.56
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94726
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93396
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97461
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,23.38
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,23.5
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.38
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,13.75
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,13.88
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.75
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,31.5
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,31.88
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.75
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-168.88
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-149.06
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-162.56
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.9653
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.7661399999999999
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.93625
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,18.12
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,18.25
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.12
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,9.12
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,9.5
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.25
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,18.75
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,18.88
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.88
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage (Min),V,243.77
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage (Max),V,243.81
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage (Min),V,244.02
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage (Max),V,244.2
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage (Min),V,242.75
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage (Max),V,242.88
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,busbar,,L3 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,busbar,,L2 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,busbar,,L1 Active Power,kW,46.0
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,busbar,,L3 Current (Min),A,131.75
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,busbar,,L3 Current (Max),A,132.12
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,busbar,,L3 Current (RMS),A,131.88
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,busbar,,L2 Current (Min),A,152.0
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,busbar,,L2 Current (Max),A,153.38
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,busbar,,L2 Current (RMS),A,152.62
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,busbar,,L1 Current (Min),A,192.75
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,busbar,,L1 Current (Max),A,193.38
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,busbar,,L1 Current (RMS),A,192.88
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-04 14:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-20.94
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-9.81
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-1.25
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.86593
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9603
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.99243
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,feeder,7.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,feeder,7.0,L2 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,feeder,7.0,L1 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,feeder,7.0,L3 Current (Min),A,45.38
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,feeder,7.0,L3 Current (Max),A,45.62
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,feeder,7.0,L3 Current (RMS),A,45.5
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,feeder,7.0,L2 Current (Min),A,103.38
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,feeder,7.0,L2 Current (Max),A,104.5
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,feeder,7.0,L2 Current (RMS),A,103.88
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,feeder,7.0,L1 Current (Min),A,113.12
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,feeder,7.0,L1 Current (Max),A,114.38
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,feeder,7.0,L1 Current (RMS),A,113.75
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-63.69
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-36.87
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-72.62
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.13735
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.73733
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.26677
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,feeder,6.0,L2 Current (Min),A,2.38
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,feeder,6.0,L2 Current (Max),A,2.38
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.38
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.5
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-34.44
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.25
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91165
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.78335
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93512
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,feeder,5.0,L3 Current (Min),A,28.75
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,feeder,5.0,L3 Current (Max),A,28.75
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.75
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,feeder,5.0,L2 Current (Min),A,18.75
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,feeder,5.0,L2 Current (Max),A,19.0
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.88
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,feeder,5.0,L1 Current (Min),A,28.75
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,feeder,5.0,L1 Current (Max),A,32.75
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,30.75
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.94
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.06
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.44
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87936
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97073
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95981
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,15.5
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,15.5
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,26.75
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,26.88
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.88
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,82.5
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,82.75
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,82.62
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.13
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.44
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.81
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95312
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95206
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.79071
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,23.75
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,23.88
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.75
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,14.38
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,14.38
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.38
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,11.75
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,11.88
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.75
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-168.06
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-79.13
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-84.37
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.96732
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.14281
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.08083
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,-6.0
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,23.38
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,23.38
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.38
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,6.0
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,6.0
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,6.62
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,6.75
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.75
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage (Min),V,244.83
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage (Max),V,244.84
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage (Min),V,244.69
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage (Max),V,244.72
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage (Min),V,243.03
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage (Max),V,243.11
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,busbar,,L3 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,busbar,,L2 Active Power,kW,38.0
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,busbar,,L1 Active Power,kW,56.0
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,busbar,,L3 Current (Min),A,95.25
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,busbar,,L3 Current (Max),A,95.75
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,busbar,,L3 Current (RMS),A,95.5
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,busbar,,L2 Current (Min),A,166.5
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,busbar,,L2 Current (Max),A,167.5
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,busbar,,L2 Current (RMS),A,167.0
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,busbar,,L1 Current (Min),A,230.38
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,busbar,,L1 Current (Max),A,236.25
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,busbar,,L1 Current (RMS),A,233.38
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-04 14:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-8.5
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-7.87
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-2.94
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95398
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97836
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98239
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,feeder,7.0,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,feeder,7.0,L2 Active Power,kW,36.0
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,feeder,7.0,L1 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,feeder,7.0,L3 Current (Min),A,60.62
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,feeder,7.0,L3 Current (Max),A,61.12
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,feeder,7.0,L3 Current (RMS),A,60.75
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,feeder,7.0,L2 Current (Min),A,146.88
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,feeder,7.0,L2 Current (Max),A,151.62
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,feeder,7.0,L2 Current (RMS),A,150.12
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,feeder,7.0,L1 Current (Min),A,81.5
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,feeder,7.0,L1 Current (Max),A,81.75
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,feeder,7.0,L1 Current (RMS),A,81.62
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-94.44
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-35.44
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-42.75
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.02849
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.76071
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.53899
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,feeder,6.0,L2 Current (Min),A,2.38
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,feeder,6.0,L2 Current (Max),A,2.5
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.38
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.69
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-34.37
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.5
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8900399999999999
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.78845
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92755
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,feeder,5.0,L3 Current (Min),A,28.88
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,feeder,5.0,L3 Current (Max),A,29.0
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,29.0
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,feeder,5.0,L2 Current (Min),A,18.5
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,feeder,5.0,L2 Current (Max),A,19.0
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.62
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,feeder,5.0,L1 Current (Min),A,29.0
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,feeder,5.0,L1 Current (Max),A,29.25
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,29.12
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.69
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.87
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.94
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
