Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8862899999999999
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93848
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96814
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,16.12
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,16.38
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.25
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,19.25
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,19.5
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.38
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,72.0
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,72.5
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,72.12
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.69
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.93
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.19
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96649
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97067
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.78579
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,31.75
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,31.88
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.75
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,14.62
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,15.12
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.88
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,12.12
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,12.25
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.12
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-165.12
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-134.75
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-113.5
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.94214
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.59014
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.33953
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,14.75
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,14.75
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.75
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,6.75
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,6.75
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.75
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,6.88
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,7.0
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage (Min),V,244.14
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage (Max),V,244.2
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage (Min),V,244.25
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage (Max),V,244.28
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage (Min),V,242.86
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage (Max),V,242.94
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,busbar,,L3 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,busbar,,L2 Active Power,kW,47.0
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,busbar,,L1 Active Power,kW,45.0
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,busbar,,L3 Current (Min),A,125.0
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,busbar,,L3 Current (Max),A,125.62
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,busbar,,L3 Current (RMS),A,125.25
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,busbar,,L2 Current (Min),A,197.62
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,busbar,,L2 Current (Max),A,201.88
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,busbar,,L2 Current (RMS),A,200.5
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,busbar,,L1 Current (Min),A,187.75
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,busbar,,L1 Current (Max),A,188.25
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,busbar,,L1 Current (RMS),A,188.0
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-04 14:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-4.62
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-17.13
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-5.81
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95526
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.91046
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97278
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,feeder,7.0,L3 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,feeder,7.0,L2 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,feeder,7.0,L1 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,feeder,7.0,L3 Current (Min),A,63.38
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,feeder,7.0,L3 Current (Max),A,63.62
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,feeder,7.0,L3 Current (RMS),A,63.5
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,feeder,7.0,L2 Current (Min),A,75.25
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,feeder,7.0,L2 Current (Max),A,76.25
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,feeder,7.0,L2 Current (RMS),A,75.75
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,feeder,7.0,L1 Current (Min),A,68.88
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,feeder,7.0,L1 Current (Max),A,69.0
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,feeder,7.0,L1 Current (RMS),A,68.88
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-115.94
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-46.88
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-73.81
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.00566
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.6531600000000001
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.14534
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.31
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-29.19
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.81
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93979
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8420700000000001
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96561
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,feeder,5.0,L3 Current (Min),A,35.88
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,feeder,5.0,L3 Current (Max),A,36.0
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,35.88
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,feeder,5.0,L2 Current (Min),A,18.0
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,feeder,5.0,L2 Current (Max),A,18.5
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.25
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,feeder,5.0,L1 Current (Min),A,39.0
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,feeder,5.0,L1 Current (Max),A,39.12
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,39.12
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.37
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.81
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.19
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93921
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96155
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97043
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,19.25
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,19.25
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.25
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,24.62
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,25.0
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.88
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,67.62
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,67.62
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,67.62
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.63
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.75
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.0
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96936
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91293
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.80621
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,30.88
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,30.88
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.88
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,9.75
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,9.88
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.88
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,12.5
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,12.62
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-160.56
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-122.0
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.0
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.91843
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.40374
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83496
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,13.88
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,13.88
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.88
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,5.38
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,5.5
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.38
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,11.38
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,11.38
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.38
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage (Min),V,243.61
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage (Max),V,243.66
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage (Min),V,243.84
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage (Max),V,243.91
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage (Min),V,242.64
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage (Max),V,242.72
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,busbar,,L3 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,busbar,,L2 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,busbar,,L1 Active Power,kW,46.0
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,busbar,,L3 Current (Min),A,137.75
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,busbar,,L3 Current (Max),A,138.0
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,busbar,,L3 Current (RMS),A,137.88
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,busbar,,L2 Current (Min),A,129.12
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,busbar,,L2 Current (Max),A,130.12
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,busbar,,L2 Current (RMS),A,129.62
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,busbar,,L1 Current (Min),A,193.5
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,busbar,,L1 Current (Max),A,193.5
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,busbar,,L1 Current (RMS),A,193.5
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-04 14:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-12.13
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-16.19
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-0.81
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.92398
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.92389
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97314
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,feeder,7.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,feeder,7.0,L2 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,feeder,7.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,feeder,7.0,L3 Current (Min),A,48.75
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,feeder,7.0,L3 Current (Max),A,48.88
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,feeder,7.0,L3 Current (RMS),A,48.75
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,feeder,7.0,L2 Current (Min),A,82.38
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,feeder,7.0,L2 Current (Max),A,83.38
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,feeder,7.0,L2 Current (RMS),A,83.12
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,feeder,7.0,L1 Current (Min),A,55.88
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,feeder,7.0,L1 Current (Max),A,57.88
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,feeder,7.0,L1 Current (RMS),A,57.0
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-123.12
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-42.88
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-67.5
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.03053
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.70275
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.25289
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,feeder,6.0,L2 Current (Min),A,2.88
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,feeder,6.0,L2 Current (Max),A,2.88
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.44
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.75
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.87
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94846
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93533
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93439
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,feeder,5.0,L3 Current (Min),A,36.5
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,feeder,5.0,L3 Current (Max),A,36.88
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,36.62
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,feeder,5.0,L2 Current (Min),A,28.38
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,feeder,5.0,L2 Current (Max),A,28.62
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,28.5
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,feeder,5.0,L1 Current (Min),A,30.12
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,feeder,5.0,L1 Current (Max),A,30.38
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,30.25
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.69
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.12
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.06
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95993
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94266
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97748
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,23.75
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,23.88
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.88
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,19.75
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,20.0
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.88
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,86.5
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,87.0
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,86.62
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.62
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.88
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.44
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92905
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88959
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81195
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,21.25
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,21.38
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.25
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,10.12
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,10.38
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.25
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,11.75
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,11.88
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.75
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-166.56
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-168.19
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-56.19
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.95819
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.95938
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.47744
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,-5.0
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,-5.0
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,19.62
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,19.75
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.75
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,20.25
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,20.38
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.38
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,7.25
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,7.25
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.25
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage (Min),V,245.45
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage (Max),V,245.48
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage (Min),V,245.97
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage (Max),V,246.03
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage (Min),V,244.22
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage (Max),V,244.28
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,busbar,,L3 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,busbar,,L2 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,busbar,,L1 Active Power,kW,44.0
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,busbar,,L3 Current (Min),A,114.12
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,busbar,,L3 Current (Max),A,114.5
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,busbar,,L3 Current (RMS),A,114.25
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,busbar,,L2 Current (Min),A,127.0
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,busbar,,L2 Current (Max),A,128.0
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,busbar,,L2 Current (RMS),A,127.75
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,busbar,,L1 Current (Min),A,183.25
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,busbar,,L1 Current (Max),A,185.88
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,busbar,,L1 Current (RMS),A,184.75
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-04 14:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-4.19
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-13.06
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,0.75
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.98791
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.93381
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9826
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,feeder,7.0,L3 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,feeder,7.0,L2 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,feeder,7.0,L1 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,feeder,7.0,L3 Current (Min),A,118.25
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,feeder,7.0,L3 Current (Max),A,118.38
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,feeder,7.0,L3 Current (RMS),A,118.38
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,feeder,7.0,L2 Current (Min),A,77.25
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,feeder,7.0,L2 Current (Max),A,77.5
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,feeder,7.0,L2 Current (RMS),A,77.38
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,feeder,7.0,L1 Current (Min),A,83.5
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,feeder,7.0,L1 Current (Max),A,83.88
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,feeder,7.0,L1 Current (RMS),A,83.75
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-129.87
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-23.38
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-83.19
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.2126
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.89755
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.16426
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,feeder,6.0,L2 Current (Min),A,5.12
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,feeder,6.0,L2 Current (Max),A,5.12
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,feeder,6.0,L2 Current (RMS),A,5.12
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.56
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.44
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.06
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94449
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94626
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95734
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,feeder,5.0,L3 Current (Min),A,37.38
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,feeder,5.0,L3 Current (Max),A,37.62
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,37.5
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,feeder,5.0,L2 Current (Min),A,27.38
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,feeder,5.0,L2 Current (Max),A,27.62
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.5
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,feeder,5.0,L1 Current (Min),A,31.5
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,feeder,5.0,L1 Current (Max),A,32.0
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,31.75
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.44
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
