Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.81
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.25
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97366
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92795
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97604
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,28.25
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,28.38
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.38
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,19.62
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,19.75
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.75
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,79.38
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,79.75
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,79.5
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.19
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.31
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.81
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90381
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.81942
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.77569
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,17.12
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,17.12
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.12
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,8.75
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,8.88
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.75
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,10.12
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,10.12
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.12
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-166.06
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.56
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-163.56
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.95633
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94485
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.94232
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,-5.0
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,-5.0
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,20.12
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,20.25
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.25
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,17.12
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,17.12
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.12
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,19.88
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,19.88
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.88
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage (Min),V,245.12
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage (Max),V,245.14
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage (Min),V,246.0
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage (Max),V,246.02
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage (Min),V,244.23
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage (Max),V,244.23
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,busbar,,L3 Active Power,kW,43.0
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,busbar,,L2 Active Power,kW,36.0
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,busbar,,L1 Active Power,kW,44.0
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,busbar,,L3 Current (Min),A,182.25
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,busbar,,L3 Current (Max),A,182.75
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,busbar,,L3 Current (RMS),A,182.5
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,busbar,,L2 Current (Min),A,153.88
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,busbar,,L2 Current (Max),A,154.38
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,busbar,,L2 Current (RMS),A,154.12
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,busbar,,L1 Current (Min),A,182.75
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,busbar,,L1 Current (Max),A,183.5
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,busbar,,L1 Current (RMS),A,183.12
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-04 14:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-9.69
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-7.13
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,8.81
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97516
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97214
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97659
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,feeder,7.0,L3 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,feeder,7.0,L2 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,feeder,7.0,L1 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,feeder,7.0,L3 Current (Min),A,116.5
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,feeder,7.0,L3 Current (Max),A,119.25
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,feeder,7.0,L3 Current (RMS),A,117.88
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,feeder,7.0,L2 Current (Min),A,109.5
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,feeder,7.0,L2 Current (Max),A,110.25
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,feeder,7.0,L2 Current (RMS),A,109.88
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,feeder,7.0,L1 Current (Min),A,104.12
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,feeder,7.0,L1 Current (Max),A,106.62
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,feeder,7.0,L1 Current (RMS),A,105.38
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-161.13
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-61.13
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-82.56
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.05678
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.43536
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.08632000000000001
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.0
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.69
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.94
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93896
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88605
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91803
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,feeder,5.0,L3 Current (Min),A,35.88
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,feeder,5.0,L3 Current (Max),A,36.12
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,36.0
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,feeder,5.0,L2 Current (Min),A,22.62
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,feeder,5.0,L2 Current (Max),A,22.62
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.62
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,feeder,5.0,L1 Current (Min),A,26.25
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,feeder,5.0,L1 Current (Max),A,26.38
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,26.38
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.5
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.88
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.07
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96994
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99319
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96109
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,29.0
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,29.25
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.12
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,47.62
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,47.75
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,47.62
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,82.12
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,82.25
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,82.12
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.69
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.25
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.81
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88659
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8781700000000001
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7470399999999999
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,16.0
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,16.12
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.12
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,9.75
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,9.88
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.75
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,10.75
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,10.88
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.75
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-168.44
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-169.94
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-165.81
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.96863
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.97003
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.95477
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,-6.0
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,-6.0
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,-6.0
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,23.75
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,23.75
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.75
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,23.88
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,23.88
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.88
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,23.75
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,23.88
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.88
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage (Min),V,244.66
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage (Max),V,244.67
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage (Min),V,245.39
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage (Max),V,245.42
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage (Min),V,243.45
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage (Max),V,243.52
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,busbar,,L3 Active Power,kW,41.0
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,busbar,,L2 Active Power,kW,40.0
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,busbar,,L1 Active Power,kW,47.0
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,busbar,,L3 Current (Min),A,176.38
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,busbar,,L3 Current (Max),A,179.0
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,busbar,,L3 Current (RMS),A,177.62
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,busbar,,L2 Current (Min),A,168.25
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,busbar,,L2 Current (Max),A,168.88
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,busbar,,L2 Current (RMS),A,168.62
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,busbar,,L1 Current (Min),A,194.62
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,busbar,,L1 Current (Max),A,196.88
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,busbar,,L1 Current (RMS),A,195.75
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-04 13:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-10.81
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-9.06
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-5.75
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.90958
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96957
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98016
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,feeder,7.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,feeder,7.0,L2 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,feeder,7.0,L1 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,feeder,7.0,L3 Current (Min),A,39.5
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,feeder,7.0,L3 Current (Max),A,39.62
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,feeder,7.0,L3 Current (RMS),A,39.5
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,feeder,7.0,L2 Current (Min),A,116.25
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,feeder,7.0,L2 Current (Max),A,116.5
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,feeder,7.0,L2 Current (RMS),A,116.38
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,feeder,7.0,L1 Current (Min),A,80.88
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,feeder,7.0,L1 Current (Max),A,81.75
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,feeder,7.0,L1 Current (RMS),A,81.25
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-94.31
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-10.37
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-59.0
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.02416
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98172
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.40957
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,feeder,6.0,L2 Current (Min),A,11.0
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,feeder,6.0,L2 Current (Max),A,11.38
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,feeder,6.0,L2 Current (RMS),A,11.25
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.06
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-28.25
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-25.0
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8576
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8566299999999999
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8405100000000001
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,feeder,5.0,L3 Current (Min),A,26.25
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,feeder,5.0,L3 Current (Max),A,26.25
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.25
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,feeder,5.0,L2 Current (Min),A,22.88
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,feeder,5.0,L2 Current (Max),A,23.0
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.0
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,feeder,5.0,L1 Current (Min),A,19.0
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,feeder,5.0,L1 Current (Max),A,19.38
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.25
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.75
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.19
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.0
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.949
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99463
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97293
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,14.75
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,14.88
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.88
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,51.62
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,51.88
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,51.75
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,75.62
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,75.75
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,75.62
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.38
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.25
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-72.25
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8419200000000001
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96704
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.24874
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,14.75
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,14.75
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.75
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,18.25
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,18.38
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.25
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,8.12
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,8.12
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.12
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-176.19
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-172.56
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-174.0
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.99411
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.98178
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.99063
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,-13.0
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,-9.0
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,-13.0
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,53.25
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,53.38
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,53.38
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,35.88
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,35.88
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.88
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,54.25
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,54.38
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,54.38
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage (Min),V,245.61
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage (Max),V,245.61
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage (Min),V,245.44
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage (Max),V,245.45
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage (Min),V,244.41
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage (Max),V,244.44
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,busbar,,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,busbar,,L2 Active Power,kW,44.0
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,busbar,,L1 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,busbar,,L3 Current (Min),A,55.25
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,busbar,,L3 Current (Max),A,55.5
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,busbar,,L3 Current (RMS),A,55.38
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,busbar,,L2 Current (Min),A,185.5
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,busbar,,L2 Current (Max),A,186.25
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,busbar,,L2 Current (RMS),A,185.88
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,busbar,,L1 Current (Min),A,122.88
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,busbar,,L1 Current (Max),A,123.5
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,busbar,,L1 Current (RMS),A,123.25
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-04 13:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-12.0
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-6.56
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,5.88
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96606
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.98184
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9873
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,feeder,7.0,L3 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,feeder,7.0,L2 Active Power,kW,36.0
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,feeder,7.0,L1 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,feeder,7.0,L3 Current (Min),A,102.38
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,feeder,7.0,L3 Current (Max),A,104.25
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,feeder,7.0,L3 Current (RMS),A,103.38
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,feeder,7.0,L2 Current (Min),A,148.75
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,feeder,7.0,L2 Current (Max),A,150.0
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,feeder,7.0,L2 Current (RMS),A,149.25
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,feeder,7.0,L1 Current (Min),A,131.5
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,feeder,7.0,L1 Current (Max),A,132.88
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,feeder,7.0,L1 Current (RMS),A,132.12
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-110.56
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-47.94
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-74.94
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.00389
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.62567
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.17668
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,feeder,6.0,L2 Current (Min),A,3.0
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,feeder,6.0,L2 Current (Max),A,3.12
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.12
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-28.44
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.32
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86621
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.85162
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96875
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,feeder,5.0,L3 Current (Min),A,26.75
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,feeder,5.0,L3 Current (Max),A,26.88
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.88
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,feeder,5.0,L2 Current (Min),A,21.88
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,feeder,5.0,L2 Current (Max),A,21.88
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.88
