Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,feeder,5.0,L1 Current (Min),A,28.5
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,feeder,5.0,L1 Current (Max),A,28.62
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.5
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.5
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.75
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.5
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98132
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91833
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98358
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,28.38
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,28.62
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.5
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,15.12
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,15.62
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.38
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,98.88
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,99.12
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,99.12
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.94
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.37
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-39.37
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.82376
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93512
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.70535
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,14.25
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,14.5
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.38
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,10.62
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,10.88
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.75
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,10.5
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,10.62
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-166.56
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-43.81
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-162.38
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.9592
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.57189
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.93555
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,-5.0
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,-5.0
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,20.75
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,20.88
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.88
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,6.38
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,6.5
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.38
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,20.38
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,20.38
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.38
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage (Min),V,245.09
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage (Max),V,245.11
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage (Min),V,245.45
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage (Max),V,245.45
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage (Min),V,243.31
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage (Max),V,243.33
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,busbar,,L3 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,busbar,,L2 Active Power,kW,48.0
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,busbar,,L1 Active Power,kW,59.0
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,busbar,,L3 Current (Min),A,152.88
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,busbar,,L3 Current (Max),A,154.88
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,busbar,,L3 Current (RMS),A,153.88
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,busbar,,L2 Current (Min),A,201.88
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,busbar,,L2 Current (Max),A,203.5
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,busbar,,L2 Current (RMS),A,202.62
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,busbar,,L1 Current (Min),A,246.5
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,busbar,,L1 Current (Max),A,247.75
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,busbar,,L1 Current (RMS),A,247.0
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-04 13:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-13.13
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-10.0
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.94
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.89523
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96252
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97144
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,feeder,7.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,feeder,7.0,L2 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,feeder,7.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,feeder,7.0,L3 Current (Min),A,37.88
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,feeder,7.0,L3 Current (Max),A,37.88
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,feeder,7.0,L3 Current (RMS),A,37.88
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,feeder,7.0,L2 Current (Min),A,104.88
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,feeder,7.0,L2 Current (Max),A,107.0
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,feeder,7.0,L2 Current (RMS),A,105.75
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,feeder,7.0,L1 Current (Min),A,56.75
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,feeder,7.0,L1 Current (Max),A,57.75
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,feeder,7.0,L1 Current (RMS),A,57.62
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-92.62
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-55.63
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-78.19
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.01036
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.54409
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.16524
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,feeder,6.0,L2 Current (Min),A,3.0
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,feeder,6.0,L2 Current (Max),A,3.0
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.44
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.94
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.56
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90094
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92044
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97684
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,feeder,5.0,L3 Current (Min),A,29.12
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,feeder,5.0,L3 Current (Max),A,29.25
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.12
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,feeder,5.0,L2 Current (Min),A,24.75
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,feeder,5.0,L2 Current (Max),A,24.88
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.88
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,feeder,5.0,L1 Current (Min),A,43.75
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,feeder,5.0,L1 Current (Max),A,44.25
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,43.88
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.0
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.25
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.13
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.987
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91476
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9668
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,34.0
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,34.62
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.12
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,14.38
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,15.0
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,66.5
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,66.5
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,66.5
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.94
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.13
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-49.5
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94836
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95132
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.5734199999999999
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,27.5
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,27.5
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,10.12
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,11.5
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.75
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,9.0
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,9.0
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-174.37
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-172.25
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-170.5
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.98807
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.98285
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.97769
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,-8.0
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,-8.0
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,-8.0
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,32.88
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,32.88
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.88
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,34.88
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,35.0
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.0
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,33.75
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,33.88
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.75
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage (Min),V,245.03
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage (Max),V,245.06
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage (Min),V,245.47
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage (Max),V,245.5
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage (Min),V,243.62
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage (Max),V,243.69
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,busbar,,L3 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,busbar,,L2 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,busbar,,L1 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,busbar,,L3 Current (Min),A,98.75
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,busbar,,L3 Current (Max),A,99.12
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,busbar,,L3 Current (RMS),A,98.88
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,busbar,,L2 Current (Min),A,126.38
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,busbar,,L2 Current (Max),A,129.5
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,busbar,,L2 Current (RMS),A,127.62
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,busbar,,L1 Current (Min),A,139.38
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,busbar,,L1 Current (Max),A,139.88
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,busbar,,L1 Current (RMS),A,139.75
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-04 13:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-8.81
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-11.13
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.25
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.94427
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95837
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98151
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,feeder,7.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,feeder,7.0,L2 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,feeder,7.0,L1 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,feeder,7.0,L3 Current (Min),A,52.38
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,feeder,7.0,L3 Current (Max),A,52.62
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,feeder,7.0,L3 Current (RMS),A,52.5
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,feeder,7.0,L2 Current (Min),A,100.88
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,feeder,7.0,L2 Current (Max),A,102.25
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,feeder,7.0,L2 Current (RMS),A,101.38
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,feeder,7.0,L1 Current (Min),A,77.0
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,feeder,7.0,L1 Current (Max),A,77.38
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,feeder,7.0,L1 Current (RMS),A,77.25
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-78.75
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-60.37
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-81.87
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.02123
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.46072
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.12343
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,feeder,6.0,L2 Current (Min),A,2.88
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,feeder,6.0,L2 Current (Max),A,3.0
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.31
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.87
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.06
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92151
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95053
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98492
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,feeder,5.0,L3 Current (Min),A,35.0
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,feeder,5.0,L3 Current (Max),A,35.12
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,35.12
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,feeder,5.0,L2 Current (Min),A,34.0
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,feeder,5.0,L2 Current (Max),A,34.12
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,34.0
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,feeder,5.0,L1 Current (Min),A,40.25
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,feeder,5.0,L1 Current (Max),A,40.38
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,40.38
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.81
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.0
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.69
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97015
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95023
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98132
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,29.88
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,30.0
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,22.12
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,22.38
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.38
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,96.75
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,98.25
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,97.12
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.0
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.25
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-54.06
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84115
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97916
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.5283399999999999
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,13.75
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,13.88
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.75
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,20.5
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,20.62
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,9.75
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,9.88
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.75
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-169.0
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-168.06
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-167.06
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.97192
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.96677
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.96081
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,-6.0
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,-6.0
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,-6.0
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,26.12
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,26.12
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.12
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,27.38
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,27.38
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.38
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,25.25
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,25.38
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.25
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage (Min),V,244.16
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage (Max),V,244.2
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage (Min),V,244.44
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage (Max),V,244.45
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage (Min),V,242.81
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage (Max),V,242.83
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,busbar,,L3 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,busbar,,L2 Active Power,kW,36.0
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,busbar,,L1 Active Power,kW,47.0
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,busbar,,L3 Current (Min),A,108.38
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,busbar,,L3 Current (Max),A,109.12
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,busbar,,L3 Current (RMS),A,108.62
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,busbar,,L2 Current (Min),A,155.75
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,busbar,,L2 Current (Max),A,156.75
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,busbar,,L2 Current (RMS),A,156.12
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,busbar,,L1 Current (Min),A,194.5
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,busbar,,L1 Current (Max),A,196.0
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,busbar,,L1 Current (RMS),A,195.12
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-04 13:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-6.44
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-8.19
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,0.0
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95129
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97629
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97711
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,feeder,7.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,feeder,7.0,L2 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,feeder,7.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,feeder,7.0,L3 Current (Min),A,52.5
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,feeder,7.0,L3 Current (Max),A,52.62
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,feeder,7.0,L3 Current (RMS),A,52.5
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,feeder,7.0,L2 Current (Min),A,121.5
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,feeder,7.0,L2 Current (Max),A,123.62
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,feeder,7.0,L2 Current (RMS),A,122.12
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,feeder,7.0,L1 Current (Min),A,62.25
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,feeder,7.0,L1 Current (Max),A,63.0
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,feeder,7.0,L1 Current (RMS),A,62.75
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-96.31
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-67.69
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-43.38
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.033339999999999995
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.38381
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.44024
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,feeder,6.0,L2 Current (Min),A,2.88
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,feeder,6.0,L2 Current (Max),A,3.0
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.25
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.69
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.0
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88592
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92773
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9931
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,feeder,5.0,L3 Current (Min),A,30.25
