Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,feeder,5.0,L3 Current (Max),A,30.38
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,30.25
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,feeder,5.0,L2 Current (Min),A,31.0
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,feeder,5.0,L2 Current (Max),A,31.12
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,31.0
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,feeder,5.0,L1 Current (Min),A,58.25
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,feeder,5.0,L1 Current (Max),A,58.75
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,58.38
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.5
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.25
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.5
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88055
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94501
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98236
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,14.12
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,14.25
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.12
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,21.62
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,21.88
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.75
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,87.62
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,87.62
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,87.62
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.69
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.44
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-42.31
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94418
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97494
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.67932
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,19.38
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,19.88
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.62
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,19.88
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,20.0
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,10.5
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,10.5
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-169.62
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-157.0
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-145.31
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.95428
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.87536
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.70568
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,-5.0
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,19.5
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,19.62
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,14.0
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,14.0
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,9.25
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,9.38
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.38
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage (Min),V,244.75
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage (Max),V,244.77
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage (Min),V,244.97
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage (Max),V,245.0
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage (Min),V,243.25
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage (Max),V,243.27
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,busbar,,L3 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,busbar,,L2 Active Power,kW,43.0
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,busbar,,L1 Active Power,kW,50.0
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,busbar,,L3 Current (Min),A,99.62
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,busbar,,L3 Current (Max),A,100.0
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,busbar,,L3 Current (RMS),A,99.75
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,busbar,,L2 Current (Min),A,184.12
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,busbar,,L2 Current (Max),A,186.5
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,busbar,,L2 Current (RMS),A,184.88
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,busbar,,L1 Current (Min),A,208.25
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,busbar,,L1 Current (Max),A,208.88
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,busbar,,L1 Current (RMS),A,208.62
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-04 13:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-15.57
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-4.94
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,0.0
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.91247
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.98251
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98444
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,feeder,7.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,feeder,7.0,L2 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,feeder,7.0,L1 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,feeder,7.0,L3 Current (Min),A,46.5
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,feeder,7.0,L3 Current (Max),A,47.38
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,feeder,7.0,L3 Current (RMS),A,47.0
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,feeder,7.0,L2 Current (Min),A,135.38
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,feeder,7.0,L2 Current (Max),A,136.25
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,feeder,7.0,L2 Current (RMS),A,135.88
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,feeder,7.0,L1 Current (Min),A,82.25
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,feeder,7.0,L1 Current (Max),A,82.75
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,feeder,7.0,L1 Current (RMS),A,82.5
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-83.81
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-57.56
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-59.0
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.07268
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.50851
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.41335
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,feeder,6.0,L2 Current (Min),A,3.12
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,feeder,6.0,L2 Current (Max),A,3.25
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.12
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.69
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.56
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.94
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89264
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9382
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98416
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,feeder,5.0,L3 Current (Min),A,30.38
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,feeder,5.0,L3 Current (Max),A,30.62
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.5
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,feeder,5.0,L2 Current (Min),A,29.25
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,feeder,5.0,L2 Current (Max),A,29.5
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,29.5
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,feeder,5.0,L1 Current (Min),A,47.75
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,feeder,5.0,L1 Current (Max),A,47.88
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,47.75
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.44
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.0
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,8.0
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8393200000000001
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92218
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9866
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,13.75
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,14.0
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.88
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,15.88
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,16.0
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.88
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,104.12
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,104.25
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,104.25
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.69
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.69
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.19
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8220200000000001
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96939
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92541
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,12.12
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,12.25
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.12
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,19.25
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,19.38
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.25
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,21.25
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,21.25
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.25
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-168.0
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-167.44
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.5
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.94183
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.93561
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7948
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,16.62
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,16.75
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.75
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,17.75
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,17.75
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.75
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,10.62
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,10.75
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.62
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage (Min),V,244.2
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage (Max),V,244.25
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage (Min),V,244.28
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage (Max),V,244.38
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage (Min),V,242.56
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage (Max),V,242.62
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,busbar,,L3 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,busbar,,L2 Active Power,kW,44.0
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,busbar,,L1 Active Power,kW,63.0
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,busbar,,L3 Current (Min),A,90.88
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,busbar,,L3 Current (Max),A,91.0
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,busbar,,L3 Current (RMS),A,90.88
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,busbar,,L2 Current (Min),A,186.12
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,busbar,,L2 Current (Max),A,187.12
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,busbar,,L2 Current (RMS),A,186.62
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,busbar,,L1 Current (Min),A,261.75
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,busbar,,L1 Current (Max),A,262.12
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,busbar,,L1 Current (RMS),A,262.0
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-04 12:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-8.13
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-9.69
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-2.06
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96219
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96988
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98099
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,feeder,7.0,L3 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,feeder,7.0,L2 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,feeder,7.0,L1 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,feeder,7.0,L3 Current (Min),A,68.0
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,feeder,7.0,L3 Current (Max),A,72.25
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,feeder,7.0,L3 Current (RMS),A,71.25
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,feeder,7.0,L2 Current (Min),A,125.75
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,feeder,7.0,L2 Current (Max),A,128.38
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,feeder,7.0,L2 Current (RMS),A,127.75
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,feeder,7.0,L1 Current (Min),A,70.88
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,feeder,7.0,L1 Current (Max),A,71.88
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,feeder,7.0,L1 Current (RMS),A,71.38
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-94.88
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-5.75
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-54.0
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.13582
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99402
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.5281600000000001
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,feeder,6.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,feeder,6.0,L2 Current (Min),A,20.38
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,feeder,6.0,L2 Current (Max),A,20.38
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,feeder,6.0,L2 Current (RMS),A,20.38
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.25
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.25
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.19
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.37
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.75
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87344
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95474
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96173
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,feeder,5.0,L3 Current (Min),A,27.5
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,feeder,5.0,L3 Current (Max),A,27.5
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.5
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,feeder,5.0,L2 Current (Min),A,35.0
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,feeder,5.0,L2 Current (Max),A,35.62
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,35.38
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,feeder,5.0,L1 Current (Min),A,35.25
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,feeder,5.0,L1 Current (Max),A,35.38
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,35.25
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.75
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.44
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.19
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95349
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96143
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98398
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,20.0
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,20.62
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.25
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,24.5
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,25.0
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.75
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,96.25
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,96.5
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,96.38
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.06
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.75
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.75
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8787799999999999
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8247700000000001
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96728
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,13.38
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,13.5
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,9.5
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,9.62
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,23.62
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,23.62
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.62
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-72.75
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.19
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.56
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.19649
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96091
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90588
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,5.88
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,5.88
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.88
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,20.88
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,21.12
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,16.25
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,16.5
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.38
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage (Min),V,244.27
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage (Max),V,244.3
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage (Min),V,244.42
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage (Max),V,244.5
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage (Min),V,242.91
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage (Max),V,242.92
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,busbar,,L3 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,busbar,,L2 Active Power,kW,56.0
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,busbar,,L1 Active Power,kW,58.0
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,busbar,,L3 Current (Min),A,130.0
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,busbar,,L3 Current (Max),A,135.0
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,busbar,,L3 Current (RMS),A,134.0
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,busbar,,L2 Current (Min),A,235.62
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,busbar,,L2 Current (Max),A,238.0
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,busbar,,L2 Current (RMS),A,237.38
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,busbar,,L1 Current (Min),A,238.75
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,busbar,,L1 Current (Max),A,239.62
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,busbar,,L1 Current (RMS),A,239.25
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-04 12:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-18.75
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-7.63
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,3.88
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.91919
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97546
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98868
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,feeder,7.0,L3 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,feeder,7.0,L2 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,feeder,7.0,L1 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,feeder,7.0,L3 Current (Min),A,76.5
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,feeder,7.0,L3 Current (Max),A,82.0
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,feeder,7.0,L3 Current (RMS),A,79.25
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,feeder,7.0,L2 Current (Min),A,142.75
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,feeder,7.0,L2 Current (Max),A,149.0
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,feeder,7.0,L2 Current (RMS),A,145.88
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,feeder,7.0,L1 Current (Min),A,116.25
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,feeder,7.0,L1 Current (Max),A,121.12
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,feeder,7.0,L1 Current (RMS),A,118.62
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-17.56
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-41.56
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-62.0
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.03743
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.72119
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.40453
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,feeder,6.0,L2 Current (Min),A,3.12
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,feeder,6.0,L2 Current (Max),A,3.12
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.12
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.13
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-31.0
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.37
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9538
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8085
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97137
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
