Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,feeder,5.0,L3 Current (Min),A,46.38
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,feeder,5.0,L3 Current (Max),A,46.75
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,46.5
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,feeder,5.0,L2 Current (Min),A,18.5
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,feeder,5.0,L2 Current (Max),A,18.5
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,feeder,5.0,L1 Current (Min),A,45.62
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,feeder,5.0,L1 Current (Max),A,46.5
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,46.0
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.81
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.0
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.19
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87341
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8935799999999999
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97919
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,14.0
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,14.12
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.12
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,16.0
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,16.25
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.12
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,74.12
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,74.38
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,74.25
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.69
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.13
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.31
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8618399999999999
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93268
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94376
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,13.5
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,13.5
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,11.0
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,11.12
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,21.62
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,21.62
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.62
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.69
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.63
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-36.75
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81616
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93426
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7016899999999999
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,8.5
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,8.5
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,16.75
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,17.25
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,9.5
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,9.62
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage (Min),V,244.38
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage (Max),V,244.38
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage (Min),V,244.41
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage (Max),V,244.45
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage (Min),V,242.8
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage (Max),V,242.84
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,busbar,,L3 Active Power,kW,36.0
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,busbar,,L2 Active Power,kW,49.0
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,busbar,,L1 Active Power,kW,64.0
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,busbar,,L3 Current (Min),A,157.62
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,busbar,,L3 Current (Max),A,163.38
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,busbar,,L3 Current (RMS),A,160.5
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,busbar,,L2 Current (Min),A,206.0
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,busbar,,L2 Current (Max),A,211.88
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,busbar,,L2 Current (RMS),A,209.0
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,busbar,,L1 Current (Min),A,261.75
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,busbar,,L1 Current (Max),A,267.12
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,busbar,,L1 Current (RMS),A,264.38
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-04 12:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-5.44
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-11.75
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,2.44
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.98334
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95526
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98932
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,feeder,7.0,L3 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,feeder,7.0,L2 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,feeder,7.0,L1 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,feeder,7.0,L3 Current (Min),A,100.62
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,feeder,7.0,L3 Current (Max),A,100.75
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,feeder,7.0,L3 Current (RMS),A,100.62
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,feeder,7.0,L2 Current (Min),A,107.38
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,feeder,7.0,L2 Current (Max),A,111.5
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,feeder,7.0,L2 Current (RMS),A,109.38
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,feeder,7.0,L1 Current (Min),A,102.75
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,feeder,7.0,L1 Current (Max),A,103.75
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,feeder,7.0,L1 Current (RMS),A,103.25
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-107.5
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-33.06
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-67.75
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.04677
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.81057
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.26598
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,feeder,6.0,L2 Current (Min),A,3.12
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,feeder,6.0,L2 Current (Max),A,3.25
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.19
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.44
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.63
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94095
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93429
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97986
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,feeder,5.0,L3 Current (Min),A,38.5
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,feeder,5.0,L3 Current (Max),A,38.62
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,38.5
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,feeder,5.0,L2 Current (Min),A,27.25
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,feeder,5.0,L2 Current (Max),A,27.38
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.25
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,feeder,5.0,L1 Current (Min),A,56.62
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,feeder,5.0,L1 Current (Max),A,56.75
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,56.75
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.75
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.94
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.13
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9931
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89935
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97293
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,60.62
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,60.75
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,60.62
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,16.5
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,16.75
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.62
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,96.0
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,96.0
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,96.0
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.56
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.37
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.81
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94986
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92853
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.905
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,20.38
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,20.38
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.38
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,9.75
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,9.75
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.75
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,15.75
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,15.75
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.75
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.19
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.0
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.19
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97925
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99142
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94006
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,27.5
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,27.62
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.62
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,43.0
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,43.0
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,43.0
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,19.75
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,19.88
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.88
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage (Min),V,245.12
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage (Max),V,245.14
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage (Min),V,245.64
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage (Max),V,245.64
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage (Min),V,244.05
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage (Max),V,244.11
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,busbar,,L3 Active Power,kW,59.0
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,busbar,,L2 Active Power,kW,49.0
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,busbar,,L1 Active Power,kW,69.0
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,busbar,,L3 Current (Min),A,246.62
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,busbar,,L3 Current (Max),A,246.62
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,busbar,,L3 Current (RMS),A,246.62
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,busbar,,L2 Current (Min),A,205.62
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,busbar,,L2 Current (Max),A,209.5
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,busbar,,L2 Current (RMS),A,207.62
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,busbar,,L1 Current (Min),A,286.25
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,busbar,,L1 Current (Max),A,287.25
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,busbar,,L1 Current (RMS),A,286.75
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-04 12:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-9.87
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-9.5
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,0.81
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95288
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96252
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.99222
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,feeder,7.0,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,feeder,7.0,L2 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,feeder,7.0,L1 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,feeder,7.0,L3 Current (Min),A,60.12
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,feeder,7.0,L3 Current (Max),A,60.12
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,feeder,7.0,L3 Current (RMS),A,60.12
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,feeder,7.0,L2 Current (Min),A,102.0
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,feeder,7.0,L2 Current (Max),A,106.75
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,feeder,7.0,L2 Current (RMS),A,104.38
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,feeder,7.0,L1 Current (Min),A,111.38
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,feeder,7.0,L1 Current (Max),A,116.25
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,feeder,7.0,L1 Current (RMS),A,113.75
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-133.94
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-8.63
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-65.56
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.20519
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98425
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.34737
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,feeder,6.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,feeder,6.0,L2 Current (Min),A,9.0
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,feeder,6.0,L2 Current (Max),A,9.0
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,feeder,6.0,L2 Current (RMS),A,9.0
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.31
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-35.5
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.0
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95392
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.77987
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98379
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,feeder,5.0,L3 Current (Min),A,40.75
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,feeder,5.0,L3 Current (Max),A,41.0
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,40.88
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,feeder,5.0,L2 Current (Min),A,17.12
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,feeder,5.0,L2 Current (Max),A,17.62
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.38
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,feeder,5.0,L1 Current (Min),A,46.75
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,feeder,5.0,L1 Current (Max),A,47.0
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,46.88
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.44
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.69
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.69
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99014
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98291
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96457
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,52.25
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,52.5
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,52.38
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,34.0
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,34.25
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.12
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,65.0
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,65.12
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,65.12
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.88
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.25
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.94
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.82025
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95575
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91257
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,12.88
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,12.88
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.88
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,9.88
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,14.88
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.38
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,18.88
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,18.88
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.88
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.63
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.19
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.19
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94412
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98953
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90988
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,14.75
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,14.88
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.88
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,35.75
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,35.88
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.88
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,16.12
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,16.25
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.12
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage (Min),V,244.69
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage (Max),V,244.73
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage (Min),V,245.14
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage (Max),V,245.14
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage (Min),V,243.89
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage (Max),V,243.92
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,busbar,,L3 Active Power,kW,42.0
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,busbar,,L2 Active Power,kW,50.0
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,busbar,,L1 Active Power,kW,62.0
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,busbar,,L3 Current (Min),A,178.88
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,busbar,,L3 Current (Max),A,179.38
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,busbar,,L3 Current (RMS),A,179.12
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,busbar,,L2 Current (Min),A,205.62
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,busbar,,L2 Current (Max),A,215.62
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,busbar,,L2 Current (RMS),A,210.62
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,busbar,,L1 Current (Min),A,253.88
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,busbar,,L1 Current (Max),A,259.12
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,busbar,,L1 Current (RMS),A,256.5
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-04 12:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 23:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 23:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-15.69
930939,MAYFIELD ROAD,2023-08-05 23:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 23:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-16.75
930939,MAYFIELD ROAD,2023-08-05 23:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 23:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-1.88
930939,MAYFIELD ROAD,2023-08-05 23:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-05 23:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-05 23:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 23:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9345100000000001
930939,MAYFIELD ROAD,2023-08-05 23:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.93216
930939,MAYFIELD ROAD,2023-08-05 23:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9808
930939,MAYFIELD ROAD,2023-08-05 23:50:00+00:00,feeder,7.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-05 23:50:00+00:00,feeder,7.0,L2 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-05 23:50:00+00:00,feeder,7.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-05 23:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 23:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 23:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 23:50:00+00:00,feeder,7.0,L3 Current (Min),A,50.38
930939,MAYFIELD ROAD,2023-08-05 23:50:00+00:00,feeder,7.0,L3 Current (Max),A,50.62
930939,MAYFIELD ROAD,2023-08-05 23:50:00+00:00,feeder,7.0,L3 Current (RMS),A,50.5
930939,MAYFIELD ROAD,2023-08-05 23:50:00+00:00,feeder,7.0,L2 Current (Min),A,87.88
930939,MAYFIELD ROAD,2023-08-05 23:50:00+00:00,feeder,7.0,L2 Current (Max),A,93.38
930939,MAYFIELD ROAD,2023-08-05 23:50:00+00:00,feeder,7.0,L2 Current (RMS),A,90.62
930939,MAYFIELD ROAD,2023-08-05 23:50:00+00:00,feeder,7.0,L1 Current (Min),A,50.88
930939,MAYFIELD ROAD,2023-08-05 23:50:00+00:00,feeder,7.0,L1 Current (Max),A,51.12
930939,MAYFIELD ROAD,2023-08-05 23:50:00+00:00,feeder,7.0,L1 Current (RMS),A,51.0
930939,MAYFIELD ROAD,2023-08-05 23:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 23:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-100.38
930939,MAYFIELD ROAD,2023-08-05 23:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 23:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-17.81
930939,MAYFIELD ROAD,2023-08-05 23:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 23:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-61.56
930939,MAYFIELD ROAD,2023-08-05 23:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 23:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 23:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 23:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.10164
930939,MAYFIELD ROAD,2023-08-05 23:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.94614
930939,MAYFIELD ROAD,2023-08-05 23:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.35729
930939,MAYFIELD ROAD,2023-08-05 23:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 23:50:00+00:00,feeder,6.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-05 23:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 23:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 23:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 23:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 23:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 23:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 23:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 23:50:00+00:00,feeder,6.0,L2 Current (Min),A,9.5
930939,MAYFIELD ROAD,2023-08-05 23:50:00+00:00,feeder,6.0,L2 Current (Max),A,9.5
930939,MAYFIELD ROAD,2023-08-05 23:50:00+00:00,feeder,6.0,L2 Current (RMS),A,9.5
930939,MAYFIELD ROAD,2023-08-05 23:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-05 23:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-05 23:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-05 23:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 23:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.12
930939,MAYFIELD ROAD,2023-08-05 23:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 23:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-47.25
930939,MAYFIELD ROAD,2023-08-05 23:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 23:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.75
930939,MAYFIELD ROAD,2023-08-05 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
