Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-05 23:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-43.06
930939,MAYFIELD ROAD,2023-08-05 23:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 23:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-28.25
930939,MAYFIELD ROAD,2023-08-05 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 23:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88974
930939,MAYFIELD ROAD,2023-08-05 23:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.69598
930939,MAYFIELD ROAD,2023-08-05 23:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.84146
930939,MAYFIELD ROAD,2023-08-05 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-05 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-05 23:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 23:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 23:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 23:20:00+00:00,feeder,5.0,L3 Current (Min),A,21.38
930939,MAYFIELD ROAD,2023-08-05 23:20:00+00:00,feeder,5.0,L3 Current (Max),A,21.5
930939,MAYFIELD ROAD,2023-08-05 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.38
930939,MAYFIELD ROAD,2023-08-05 23:20:00+00:00,feeder,5.0,L2 Current (Min),A,14.75
930939,MAYFIELD ROAD,2023-08-05 23:20:00+00:00,feeder,5.0,L2 Current (Max),A,14.75
930939,MAYFIELD ROAD,2023-08-05 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.75
930939,MAYFIELD ROAD,2023-08-05 23:20:00+00:00,feeder,5.0,L1 Current (Min),A,19.75
930939,MAYFIELD ROAD,2023-08-05 23:20:00+00:00,feeder,5.0,L1 Current (Max),A,19.75
930939,MAYFIELD ROAD,2023-08-05 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.75
930939,MAYFIELD ROAD,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.31
930939,MAYFIELD ROAD,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.31
930939,MAYFIELD ROAD,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,23.12
930939,MAYFIELD ROAD,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93173
930939,MAYFIELD ROAD,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9784200000000001
930939,MAYFIELD ROAD,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91409
930939,MAYFIELD ROAD,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-05 23:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 23:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 23:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Current (Min),A,14.75
930939,MAYFIELD ROAD,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Current (Max),A,14.88
930939,MAYFIELD ROAD,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.88
930939,MAYFIELD ROAD,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Current (Min),A,27.62
930939,MAYFIELD ROAD,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Current (Max),A,28.0
930939,MAYFIELD ROAD,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.75
930939,MAYFIELD ROAD,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Current (Min),A,40.75
930939,MAYFIELD ROAD,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Current (Max),A,40.88
930939,MAYFIELD ROAD,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.88
930939,MAYFIELD ROAD,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.25
930939,MAYFIELD ROAD,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.56
930939,MAYFIELD ROAD,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.12
930939,MAYFIELD ROAD,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8917799999999999
930939,MAYFIELD ROAD,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96957
930939,MAYFIELD ROAD,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8940100000000001
930939,MAYFIELD ROAD,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 23:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 23:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,16.12
930939,MAYFIELD ROAD,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,16.25
930939,MAYFIELD ROAD,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.25
930939,MAYFIELD ROAD,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Current (Min),A,18.12
930939,MAYFIELD ROAD,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,18.25
930939,MAYFIELD ROAD,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.12
930939,MAYFIELD ROAD,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,15.38
930939,MAYFIELD ROAD,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,15.5
930939,MAYFIELD ROAD,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
930939,MAYFIELD ROAD,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-62.31
930939,MAYFIELD ROAD,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-74.19
930939,MAYFIELD ROAD,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.69
930939,MAYFIELD ROAD,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.37044
930939,MAYFIELD ROAD,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.19573
930939,MAYFIELD ROAD,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9410700000000001
930939,MAYFIELD ROAD,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 23:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 23:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,4.12
930939,MAYFIELD ROAD,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,4.12
930939,MAYFIELD ROAD,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.12
930939,MAYFIELD ROAD,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,13.25
930939,MAYFIELD ROAD,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,13.38
930939,MAYFIELD ROAD,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.25
930939,MAYFIELD ROAD,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage (Min),V,244.27
930939,MAYFIELD ROAD,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage (Max),V,244.27
930939,MAYFIELD ROAD,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
930939,MAYFIELD ROAD,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage (Min),V,244.69
930939,MAYFIELD ROAD,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage (Max),V,244.7
930939,MAYFIELD ROAD,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
930939,MAYFIELD ROAD,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage (Min),V,243.44
930939,MAYFIELD ROAD,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage (Max),V,243.48
930939,MAYFIELD ROAD,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
930939,MAYFIELD ROAD,2023-08-05 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-05 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-05 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 23:20:00+00:00,busbar,,L3 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-05 23:20:00+00:00,busbar,,L2 Active Power,kW,41.0
930939,MAYFIELD ROAD,2023-08-05 23:20:00+00:00,busbar,,L1 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-05 23:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 23:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 23:20:00+00:00,busbar,,L3 Current (Min),A,102.25
930939,MAYFIELD ROAD,2023-08-05 23:20:00+00:00,busbar,,L3 Current (Max),A,102.38
930939,MAYFIELD ROAD,2023-08-05 23:20:00+00:00,busbar,,L3 Current (RMS),A,102.38
930939,MAYFIELD ROAD,2023-08-05 23:20:00+00:00,busbar,,L2 Current (Min),A,176.0
930939,MAYFIELD ROAD,2023-08-05 23:20:00+00:00,busbar,,L2 Current (Max),A,176.5
930939,MAYFIELD ROAD,2023-08-05 23:20:00+00:00,busbar,,L2 Current (RMS),A,176.25
930939,MAYFIELD ROAD,2023-08-05 23:20:00+00:00,busbar,,L1 Current (Min),A,134.25
930939,MAYFIELD ROAD,2023-08-05 23:20:00+00:00,busbar,,L1 Current (Max),A,135.5
930939,MAYFIELD ROAD,2023-08-05 23:20:00+00:00,busbar,,L1 Current (RMS),A,134.88
930939,MAYFIELD ROAD,2023-08-05 23:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 23:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-13.44
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-14.63
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,0.38
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9412799999999999
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9518700000000001
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98151
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,feeder,7.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,feeder,7.0,L2 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,feeder,7.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,feeder,7.0,L3 Current (Min),A,53.12
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,feeder,7.0,L3 Current (Max),A,53.25
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,feeder,7.0,L3 Current (RMS),A,53.12
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,feeder,7.0,L2 Current (Min),A,104.88
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,feeder,7.0,L2 Current (Max),A,108.25
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,feeder,7.0,L2 Current (RMS),A,106.88
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,feeder,7.0,L1 Current (Min),A,55.75
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,feeder,7.0,L1 Current (Max),A,56.0
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,feeder,7.0,L1 Current (RMS),A,55.88
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-62.5
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-43.06
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-68.0
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.042710000000000005
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.66308
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.32549
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,feeder,6.0,L2 Current (Min),A,4.12
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,feeder,6.0,L2 Current (Max),A,4.25
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,feeder,6.0,L2 Current (RMS),A,4.12
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.07
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-44.12
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-32.63
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93463
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.67828
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.80447
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,feeder,5.0,L3 Current (Min),A,29.12
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,feeder,5.0,L3 Current (Max),A,29.25
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,29.25
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,feeder,5.0,L2 Current (Min),A,15.12
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,feeder,5.0,L2 Current (Max),A,15.12
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.12
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,feeder,5.0,L1 Current (Min),A,18.88
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,feeder,5.0,L1 Current (Max),A,19.0
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.0
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.37
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.81
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,26.75
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9747
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9511700000000001
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88794
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Current (Min),A,25.88
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Current (Max),A,26.12
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Current (Min),A,18.62
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Current (Max),A,19.0
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Current (Min),A,39.5
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Current (Max),A,39.62
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.5
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.18
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.12
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.19
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90759
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90164
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84604
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,16.75
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,16.88
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.75
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,9.75
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,9.88
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.75
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,15.25
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,15.38
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.38
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.63
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-75.75
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-83.5
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6593
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.19899
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.08739
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.62
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,4.0
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,4.0
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,4.5
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,4.5
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage (Min),V,246.14
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage (Max),V,246.2
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage (Min),V,246.73
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage (Max),V,246.75
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage (Min),V,245.47
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage (Max),V,245.59
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.55
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,busbar,,L3 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,busbar,,L2 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,busbar,,L1 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,busbar,,L3 Current (Min),A,127.62
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,busbar,,L3 Current (Max),A,128.0
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,busbar,,L3 Current (RMS),A,127.75
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,busbar,,L2 Current (Min),A,152.25
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,busbar,,L2 Current (Max),A,155.62
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,busbar,,L2 Current (RMS),A,154.38
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,busbar,,L1 Current (Min),A,121.38
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,busbar,,L1 Current (Max),A,121.62
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,busbar,,L1 Current (RMS),A,121.5
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 23:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-12.63
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-16.31
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-0.88
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9475399999999999
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9351799999999999
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9824799999999999
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,feeder,7.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,feeder,7.0,L2 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,feeder,7.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,feeder,7.0,L3 Current (Min),A,53.88
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,feeder,7.0,L3 Current (Max),A,54.0
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,feeder,7.0,L3 Current (RMS),A,53.88
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,feeder,7.0,L2 Current (Min),A,96.88
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,feeder,7.0,L2 Current (Max),A,98.75
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,feeder,7.0,L2 Current (RMS),A,97.62
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,feeder,7.0,L1 Current (Min),A,60.62
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,feeder,7.0,L1 Current (Max),A,61.25
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,feeder,7.0,L1 Current (RMS),A,60.88
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-125.44
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-13.81
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-68.44
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.22612
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9619700000000001
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.3528
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,feeder,6.0,L2 Current (Min),A,10.62
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,feeder,6.0,L2 Current (Max),A,10.88
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,feeder,6.0,L2 Current (RMS),A,10.75
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.75
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-40.19
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-21.06
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8533299999999999
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.71203
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9140299999999999
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,feeder,5.0,L3 Current (Min),A,21.38
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,feeder,5.0,L3 Current (Max),A,21.75
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.5
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,feeder,5.0,L2 Current (Min),A,14.88
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,feeder,5.0,L2 Current (Max),A,15.25
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,feeder,5.0,L1 Current (Min),A,28.88
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,feeder,5.0,L1 Current (Max),A,29.25
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,29.0
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.25
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.5
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,29.56
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9805
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9385399999999999
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8662700000000001
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,32.62
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,32.75
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.75
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,18.88
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,19.25
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,46.75
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,46.75
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,46.75
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.5
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.75
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.31
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8204600000000001
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90961
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82296
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,16.75
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,16.88
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.75
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,9.5
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,9.5
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,15.12
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,15.25
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.25
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-61.0
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-81.81
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-83.81
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.37755
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.10311
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.08461
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.88
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.88
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,4.12
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,4.25
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.25
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,4.5
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,4.62
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage (Min),V,243.34
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage (Max),V,244.19
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage (Min),V,243.8
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage (Max),V,244.66
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage (Min),V,242.56
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage (Max),V,243.48
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,busbar,,L3 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,busbar,,L2 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,busbar,,L1 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,busbar,,L3 Current (Min),A,125.62
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,busbar,,L3 Current (Max),A,125.75
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,busbar,,L3 Current (RMS),A,125.62
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,busbar,,L2 Current (Min),A,151.25
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,busbar,,L2 Current (Max),A,153.62
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,busbar,,L2 Current (RMS),A,152.25
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,busbar,,L1 Current (Min),A,141.88
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,busbar,,L1 Current (Max),A,142.88
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,busbar,,L1 Current (RMS),A,142.12
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 23:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-9.13
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-16.31
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-0.56
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96454
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9361299999999999
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98434
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,feeder,7.0,L3 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,feeder,7.0,L2 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,feeder,7.0,L1 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,feeder,7.0,L3 Current (Min),A,61.62
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,feeder,7.0,L3 Current (Max),A,62.75
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,feeder,7.0,L3 Current (RMS),A,62.0
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,feeder,7.0,L2 Current (Min),A,99.5
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,feeder,7.0,L2 Current (Max),A,99.88
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,feeder,7.0,L2 Current (RMS),A,99.62
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,feeder,7.0,L1 Current (Min),A,66.5
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,feeder,7.0,L1 Current (Max),A,67.62
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,feeder,7.0,L1 Current (RMS),A,66.88
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-96.38
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-9.94
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-64.19
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.13912
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97769
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.39013000000000003
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,feeder,6.0,L2 Current (Min),A,10.62
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,feeder,6.0,L2 Current (Max),A,10.88
