Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,feeder,6.0,L2 Current (RMS),A,10.75
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.63
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.31
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.69
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9325899999999999
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9122
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9164100000000001
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,feeder,5.0,L3 Current (Min),A,31.38
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,feeder,5.0,L3 Current (Max),A,31.62
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,31.5
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,feeder,5.0,L2 Current (Min),A,25.75
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,feeder,5.0,L2 Current (Max),A,25.88
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.88
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,feeder,5.0,L1 Current (Min),A,22.12
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,feeder,5.0,L1 Current (Max),A,22.25
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.25
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.81
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.0
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,25.25
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8739600000000001
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9305399999999999
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89935
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,15.25
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,15.5
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.38
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,18.5
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,18.5
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,41.0
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,41.12
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.12
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.62
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.69
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.5
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84457
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9743
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9489700000000001
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,17.38
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,17.62
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.38
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,20.12
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,20.12
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.12
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,28.12
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,28.25
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.25
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-133.0
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-137.19
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.75
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.40571999999999997
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.62551
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88318
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,5.38
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,5.38
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.38
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,9.25
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,9.25
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.25
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage (Min),V,244.77
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage (Max),V,244.8
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage (Min),V,245.17
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage (Max),V,245.19
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage (Min),V,243.98
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage (Max),V,244.0
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,busbar,,L3 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,busbar,,L2 Active Power,kW,39.0
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,busbar,,L1 Active Power,kW,39.0
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,busbar,,L3 Current (Min),A,124.38
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,busbar,,L3 Current (Max),A,125.62
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,busbar,,L3 Current (RMS),A,124.75
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,busbar,,L2 Current (Min),A,172.38
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,busbar,,L2 Current (Max),A,172.62
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,busbar,,L2 Current (RMS),A,172.38
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,busbar,,L1 Current (Min),A,160.0
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,busbar,,L1 Current (Max),A,161.12
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,busbar,,L1 Current (RMS),A,160.5
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 22:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-16.31
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-16.56
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-0.12
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9332299999999999
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9371299999999999
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9798899999999999
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,feeder,7.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,feeder,7.0,L2 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,feeder,7.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,feeder,7.0,L3 Current (Min),A,56.88
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,feeder,7.0,L3 Current (Max),A,57.12
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,feeder,7.0,L3 Current (RMS),A,57.0
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,feeder,7.0,L2 Current (Min),A,103.5
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,feeder,7.0,L2 Current (Max),A,107.38
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,feeder,7.0,L2 Current (RMS),A,106.25
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,feeder,7.0,L1 Current (Min),A,59.0
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,feeder,7.0,L1 Current (Max),A,60.38
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,feeder,7.0,L1 Current (RMS),A,59.5
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-86.06
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-8.63
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-64.94
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.07701000000000001
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98544
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.44292
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,feeder,6.0,L2 Current (Min),A,10.38
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,feeder,6.0,L2 Current (Max),A,10.5
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,feeder,6.0,L2 Current (RMS),A,10.5
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.12
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-38.69
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.62
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90665
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7400800000000001
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90546
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,feeder,5.0,L3 Current (Min),A,25.5
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,feeder,5.0,L3 Current (Max),A,25.62
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.5
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,feeder,5.0,L2 Current (Min),A,15.25
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,feeder,5.0,L2 Current (Max),A,15.62
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,feeder,5.0,L1 Current (Min),A,21.38
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,feeder,5.0,L1 Current (Max),A,21.38
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.38
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.06
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.31
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,21.12
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.82788
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93799
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9298700000000001
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,13.88
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,14.0
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.88
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,18.5
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,18.75
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.62
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,53.62
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,53.75
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,53.62
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.38
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.75
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.63
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8563799999999999
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92758
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95624
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,18.88
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,19.0
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,10.38
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,10.5
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,27.12
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,27.12
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.12
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-63.69
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-76.19
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-84.94
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.34835
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.15730999999999998
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.06462000000000001
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.88
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.88
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,4.0
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,4.0
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,4.12
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,4.25
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.12
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage (Min),V,244.56
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage (Max),V,244.59
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage (Min),V,244.89
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage (Max),V,244.91
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage (Min),V,243.62
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage (Max),V,243.67
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,busbar,,L3 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,busbar,,L2 Active Power,kW,37.0
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,busbar,,L1 Active Power,kW,38.0
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,busbar,,L3 Current (Min),A,117.12
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,busbar,,L3 Current (Max),A,117.62
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,busbar,,L3 Current (RMS),A,117.38
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,busbar,,L2 Current (Min),A,159.25
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,busbar,,L2 Current (Max),A,162.88
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,busbar,,L2 Current (RMS),A,161.88
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,busbar,,L1 Current (Min),A,155.75
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,busbar,,L1 Current (Max),A,157.25
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,busbar,,L1 Current (RMS),A,156.25
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 22:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-9.69
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-15.25
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-0.5
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97198
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.94391
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9871200000000001
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,feeder,7.0,L3 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,feeder,7.0,L2 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,feeder,7.0,L1 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,feeder,7.0,L3 Current (Min),A,77.38
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,feeder,7.0,L3 Current (Max),A,77.5
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,feeder,7.0,L3 Current (RMS),A,77.38
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,feeder,7.0,L2 Current (Min),A,103.88
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,feeder,7.0,L2 Current (Max),A,106.88
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,feeder,7.0,L2 Current (RMS),A,105.38
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,feeder,7.0,L1 Current (Min),A,72.75
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,feeder,7.0,L1 Current (Max),A,73.88
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,feeder,7.0,L1 Current (RMS),A,73.25
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-110.44
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-7.75
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-55.31
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.25386
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98666
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.47506000000000004
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,feeder,6.0,L2 Current (Min),A,10.5
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,feeder,6.0,L2 Current (Max),A,10.5
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,feeder,6.0,L2 Current (RMS),A,10.5
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.38
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-32.56
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.88
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90515
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.79715
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.87936
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,feeder,5.0,L3 Current (Min),A,24.25
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,feeder,5.0,L3 Current (Max),A,24.38
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.25
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,feeder,5.0,L2 Current (Min),A,15.38
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,feeder,5.0,L2 Current (Max),A,15.62
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,feeder,5.0,L1 Current (Min),A,19.38
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,feeder,5.0,L1 Current (Max),A,19.5
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.5
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.5
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.44
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.94
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90375
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96146
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96893
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,16.12
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,16.38
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.25
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,20.88
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,21.12
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,74.75
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,74.75
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,74.75
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.19
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.62
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.19
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94391
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8797
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9754299999999999
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,30.75
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,30.88
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.75
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,10.0
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,10.0
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,30.12
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,30.25
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.12
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-64.81
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-80.25
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-88.31
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.35231999999999997
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.13848
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.028980000000000002
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,3.88
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.88
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.88
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,4.25
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,4.25
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.25
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,4.38
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,4.38
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.38
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage (Min),V,245.52
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage (Max),V,245.55
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage (Min),V,246.19
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage (Max),V,246.23
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage (Min),V,244.64
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage (Max),V,244.72
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,busbar,,L3 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,busbar,,L2 Active Power,kW,37.0
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,busbar,,L1 Active Power,kW,47.0
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,busbar,,L3 Current (Min),A,150.25
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,busbar,,L3 Current (Max),A,150.5
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,busbar,,L3 Current (RMS),A,150.38
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,busbar,,L2 Current (Min),A,161.38
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,busbar,,L2 Current (Max),A,164.38
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,busbar,,L2 Current (RMS),A,162.88
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,busbar,,L1 Current (Min),A,192.38
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,busbar,,L1 Current (Max),A,194.25
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,busbar,,L1 Current (RMS),A,193.38
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 22:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-11.69
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-16.0
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,1.56
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95557
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.94009
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98706
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,feeder,7.0,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,feeder,7.0,L2 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,feeder,7.0,L1 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,feeder,7.0,L3 Current (Min),A,61.62
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,feeder,7.0,L3 Current (Max),A,61.75
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,feeder,7.0,L3 Current (RMS),A,61.62
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,feeder,7.0,L2 Current (Min),A,104.5
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,feeder,7.0,L2 Current (Max),A,107.38
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,feeder,7.0,L2 Current (RMS),A,105.62
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,feeder,7.0,L1 Current (Min),A,75.75
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,feeder,7.0,L1 Current (Max),A,76.75
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,feeder,7.0,L1 Current (RMS),A,76.25
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-135.25
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-4.75
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-62.69
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.2351
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9944799999999999
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.46898999999999996
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,feeder,6.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
