Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,feeder,6.0,L2 Current (Min),A,19.5
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,feeder,6.0,L2 Current (Max),A,19.5
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,feeder,6.0,L2 Current (RMS),A,19.5
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.94
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-38.5
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.44
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8661200000000001
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.75662
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.89535
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,feeder,5.0,L3 Current (Min),A,25.38
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,feeder,5.0,L3 Current (Max),A,25.5
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.5
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,feeder,5.0,L2 Current (Min),A,14.88
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,feeder,5.0,L2 Current (Max),A,16.25
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,feeder,5.0,L1 Current (Min),A,23.88
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,feeder,5.0,L1 Current (Max),A,24.0
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.88
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.75
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.06
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.56
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8739600000000001
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98611
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96667
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,15.5
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,15.5
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,32.38
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,32.88
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.62
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,45.38
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,45.5
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,45.38
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.81
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.88
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.81
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8768299999999999
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86151
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9578200000000001
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,19.38
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,19.5
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.38
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,9.88
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,10.25
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,28.75
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,28.88
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.88
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-58.81
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-79.63
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-86.94
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.41244
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.13109
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.03667
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,4.25
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,4.25
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.25
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,4.38
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,4.38
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.38
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage (Min),V,244.98
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage (Max),V,245.03
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage (Min),V,245.44
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage (Max),V,245.47
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage (Min),V,244.22
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage (Max),V,244.3
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,busbar,,L3 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,busbar,,L2 Active Power,kW,42.0
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,busbar,,L1 Active Power,kW,41.0
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,busbar,,L3 Current (Min),A,123.5
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,busbar,,L3 Current (Max),A,123.75
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,busbar,,L3 Current (RMS),A,123.75
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,busbar,,L2 Current (Min),A,181.38
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,busbar,,L2 Current (Max),A,184.0
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,busbar,,L2 Current (RMS),A,182.5
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,busbar,,L1 Current (Min),A,170.75
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,busbar,,L1 Current (Max),A,171.75
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,busbar,,L1 Current (RMS),A,171.25
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 22:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-10.25
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-10.87
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,1.12
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96414
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96677
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98816
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,feeder,7.0,L3 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,feeder,7.0,L2 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,feeder,7.0,L1 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,feeder,7.0,L3 Current (Min),A,71.5
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,feeder,7.0,L3 Current (Max),A,83.25
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,feeder,7.0,L3 Current (RMS),A,77.38
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,feeder,7.0,L2 Current (Min),A,128.38
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,feeder,7.0,L2 Current (Max),A,129.12
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,feeder,7.0,L2 Current (RMS),A,128.75
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,feeder,7.0,L1 Current (Min),A,77.12
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,feeder,7.0,L1 Current (Max),A,77.62
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,feeder,7.0,L1 Current (RMS),A,77.38
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-86.37
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-31.37
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-53.5
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.07109
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.80377
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.45306
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,feeder,6.0,L2 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,feeder,6.0,L2 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.62
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-37.44
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.37
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.85498
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.75598
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9584
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,feeder,5.0,L3 Current (Min),A,25.38
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,feeder,5.0,L3 Current (Max),A,25.5
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.38
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,feeder,5.0,L2 Current (Min),A,15.12
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,feeder,5.0,L2 Current (Max),A,15.38
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.25
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,feeder,5.0,L1 Current (Min),A,35.62
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,feeder,5.0,L1 Current (Max),A,35.75
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,35.62
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.44
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.69
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.75
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9364299999999999
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97308
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95685
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,22.12
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,22.12
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.12
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,22.12
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,22.25
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.12
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,54.25
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,54.25
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,54.25
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.81
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.25
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.31
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8764299999999999
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90085
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9824200000000001
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,17.88
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,18.25
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,10.12
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,10.12
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.12
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,40.88
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,40.88
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,40.88
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-59.13
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-74.06
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-87.69
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.40565999999999997
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.2011
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.03005
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,4.0
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,4.0
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,4.38
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,4.5
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage (Min),V,245.11
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage (Max),V,245.12
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage (Min),V,245.34
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage (Max),V,245.41
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage (Min),V,244.17
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage (Max),V,244.25
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,busbar,,L3 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,busbar,,L2 Active Power,kW,42.0
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,busbar,,L1 Active Power,kW,50.0
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,busbar,,L3 Current (Min),A,138.62
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,busbar,,L3 Current (Max),A,149.75
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,busbar,,L3 Current (RMS),A,144.25
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,busbar,,L2 Current (Min),A,179.38
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,busbar,,L2 Current (Max),A,180.0
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,busbar,,L2 Current (RMS),A,179.62
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,busbar,,L1 Current (Min),A,204.62
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,busbar,,L1 Current (Max),A,205.38
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,busbar,,L1 Current (RMS),A,205.0
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 22:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-11.19
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-9.94
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-0.06
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96115
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97351
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9930700000000001
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,feeder,7.0,L3 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,feeder,7.0,L2 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,feeder,7.0,L1 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,feeder,7.0,L3 Current (Min),A,73.38
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,feeder,7.0,L3 Current (Max),A,74.0
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,feeder,7.0,L3 Current (RMS),A,73.75
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,feeder,7.0,L2 Current (Min),A,144.12
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,feeder,7.0,L2 Current (Max),A,147.12
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,feeder,7.0,L2 Current (RMS),A,146.12
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,feeder,7.0,L1 Current (Min),A,96.75
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,feeder,7.0,L1 Current (Max),A,102.25
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,feeder,7.0,L1 Current (RMS),A,100.5
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-178.69
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-36.63
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-67.62
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.04784
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.75567
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.32647
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,feeder,6.0,L2 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,feeder,6.0,L2 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.62
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.88
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-31.13
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.44
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88434
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8208
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96573
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,feeder,5.0,L3 Current (Min),A,25.88
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,feeder,5.0,L3 Current (Max),A,26.25
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.0
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,feeder,5.0,L2 Current (Min),A,19.0
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,feeder,5.0,L2 Current (Max),A,19.5
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.25
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,feeder,5.0,L1 Current (Min),A,43.88
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,feeder,5.0,L1 Current (Max),A,44.0
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,44.0
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.5
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.12
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.44
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95688
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97931
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97009
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,27.62
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,27.75
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.75
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,23.38
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,23.5
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,52.5
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,52.5
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,52.5
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.37
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.56
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.75
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98413
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91733
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9837899999999999
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,54.5
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,55.12
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,54.88
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,10.12
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,10.38
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.25
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,42.38
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,42.38
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,42.38
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-52.38
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-74.5
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.13
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.48378999999999994
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.2137300000000001
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9389
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,3.88
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.88
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.88
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,4.0
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,4.0
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,13.12
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,13.25
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.12
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage (Min),V,244.83
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage (Max),V,244.86
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage (Min),V,245.3
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage (Max),V,245.36
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage (Min),V,244.11
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage (Max),V,244.19
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,busbar,,L3 Active Power,kW,43.0
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,busbar,,L2 Active Power,kW,48.0
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,busbar,,L1 Active Power,kW,60.0
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,busbar,,L3 Current (Min),A,183.62
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,busbar,,L3 Current (Max),A,184.12
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,busbar,,L3 Current (RMS),A,184.0
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,busbar,,L2 Current (Min),A,200.62
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,busbar,,L2 Current (Max),A,203.25
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,busbar,,L2 Current (RMS),A,202.38
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,busbar,,L1 Current (Min),A,245.75
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,busbar,,L1 Current (Max),A,250.88
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,busbar,,L1 Current (RMS),A,249.25
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 22:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-12.25
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-11.5
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-2.75
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9536399999999999
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9621299999999999
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9895299999999999
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,feeder,7.0,L3 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,feeder,7.0,L2 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,feeder,7.0,L1 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,feeder,7.0,L3 Current (Min),A,64.38
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,feeder,7.0,L3 Current (Max),A,65.0
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,feeder,7.0,L3 Current (RMS),A,64.62
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,feeder,7.0,L2 Current (Min),A,123.75
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,feeder,7.0,L2 Current (Max),A,124.5
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,feeder,7.0,L2 Current (RMS),A,124.12
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,feeder,7.0,L1 Current (Min),A,87.38
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,feeder,7.0,L1 Current (Max),A,87.75
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,feeder,7.0,L1 Current (RMS),A,87.62
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-149.94
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-26.62
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-74.19
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
