Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.09075
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.87271
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.26586
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,feeder,6.0,L2 Current (Min),A,4.12
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,feeder,6.0,L2 Current (Max),A,4.25
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,feeder,6.0,L2 Current (RMS),A,4.12
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.87
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-28.62
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.75
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9364299999999999
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8368200000000001
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9726600000000001
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,feeder,5.0,L3 Current (Min),A,37.0
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,feeder,5.0,L3 Current (Max),A,37.5
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,37.25
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,feeder,5.0,L2 Current (Min),A,17.88
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,feeder,5.0,L2 Current (Max),A,18.88
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.38
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,feeder,5.0,L1 Current (Min),A,36.5
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,feeder,5.0,L1 Current (Max),A,37.12
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,36.88
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.94
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.69
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,8.37
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8504299999999999
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9914200000000001
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98245
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,16.12
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,16.5
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.38
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,35.5
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,35.75
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.5
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,72.0
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,72.62
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,72.38
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.56
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.5
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.81
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99341
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92169
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98572
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,80.88
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,81.0
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,80.88
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,10.62
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,10.88
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.75
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,43.0
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,43.25
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,43.12
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-61.0
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-79.44
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.06
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.37969
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.13924
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9393
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.88
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.88
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,4.12
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,4.25
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.25
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,13.12
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,13.25
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.12
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage (Min),V,244.44
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage (Max),V,244.45
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage (Min),V,244.81
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage (Max),V,244.83
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage (Min),V,243.64
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage (Max),V,243.69
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,busbar,,L3 Active Power,kW,47.0
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,busbar,,L2 Active Power,kW,45.0
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,busbar,,L1 Active Power,kW,61.0
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,busbar,,L3 Current (Min),A,199.0
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,busbar,,L3 Current (Max),A,199.62
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,busbar,,L3 Current (RMS),A,199.25
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,busbar,,L2 Current (Min),A,192.0
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,busbar,,L2 Current (Max),A,192.75
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,busbar,,L2 Current (RMS),A,192.38
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,busbar,,L1 Current (Min),A,250.5
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,busbar,,L1 Current (Max),A,251.12
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,busbar,,L1 Current (RMS),A,250.88
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 21:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-9.94
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-11.56
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-1.62
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96225
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95535
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9891399999999999
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,feeder,7.0,L3 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,feeder,7.0,L2 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,feeder,7.0,L1 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,feeder,7.0,L3 Current (Min),A,69.62
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,feeder,7.0,L3 Current (Max),A,69.75
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,feeder,7.0,L3 Current (RMS),A,69.62
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,feeder,7.0,L2 Current (Min),A,113.12
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,feeder,7.0,L2 Current (Max),A,114.62
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,feeder,7.0,L2 Current (RMS),A,113.75
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,feeder,7.0,L1 Current (Min),A,85.25
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,feeder,7.0,L1 Current (Max),A,86.75
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,feeder,7.0,L1 Current (RMS),A,85.75
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-120.38
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-18.75
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-61.5
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.09352
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8554700000000001
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.32899999999999996
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,feeder,6.0,L2 Current (Min),A,4.75
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,feeder,6.0,L2 Current (Max),A,5.0
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,feeder,6.0,L2 Current (RMS),A,5.0
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.69
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.94
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.25
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97205
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.87146
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9856
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,feeder,5.0,L3 Current (Min),A,51.75
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,feeder,5.0,L3 Current (Max),A,52.25
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,52.0
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,feeder,5.0,L2 Current (Min),A,19.38
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,feeder,5.0,L2 Current (Max),A,20.0
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.62
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,feeder,5.0,L1 Current (Min),A,45.5
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,feeder,5.0,L1 Current (Max),A,45.88
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,45.62
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.19
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.5
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.5
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90356
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9838600000000001
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9728399999999999
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,16.62
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,16.88
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.75
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,26.12
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,26.25
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.12
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,66.38
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,66.75
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,66.62
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.0
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.75
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.87
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9834299999999999
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8563200000000001
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98361
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,53.75
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,54.25
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,54.0
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,10.62
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,10.75
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.62
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,41.88
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,42.0
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,42.0
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-61.37
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-80.19
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.44
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.39074000000000003
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.12886
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94842
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,4.25
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,4.38
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.25
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,13.12
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,13.25
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.25
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage (Min),V,245.75
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage (Max),V,245.78
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage (Min),V,246.19
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage (Max),V,246.22
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage (Min),V,244.61
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage (Max),V,244.62
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,busbar,,L3 Active Power,kW,46.0
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,busbar,,L2 Active Power,kW,41.0
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,busbar,,L1 Active Power,kW,61.0
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,busbar,,L3 Current (Min),A,193.5
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,busbar,,L3 Current (Max),A,194.38
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,busbar,,L3 Current (RMS),A,193.88
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,busbar,,L2 Current (Min),A,174.12
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,busbar,,L2 Current (Max),A,175.62
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,busbar,,L2 Current (RMS),A,174.88
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,busbar,,L1 Current (Min),A,250.25
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,busbar,,L1 Current (Max),A,251.75
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,busbar,,L1 Current (RMS),A,250.75
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 21:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-12.19
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-13.75
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-0.06
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9484899999999999
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9487899999999999
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.991
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,feeder,7.0,L3 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,feeder,7.0,L2 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,feeder,7.0,L1 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,feeder,7.0,L3 Current (Min),A,64.5
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,feeder,7.0,L3 Current (Max),A,65.12
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,feeder,7.0,L3 Current (RMS),A,64.75
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,feeder,7.0,L2 Current (Min),A,113.88
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,feeder,7.0,L2 Current (Max),A,116.62
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,feeder,7.0,L2 Current (RMS),A,115.0
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,feeder,7.0,L1 Current (Min),A,85.75
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,feeder,7.0,L1 Current (Max),A,86.12
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,feeder,7.0,L1 Current (RMS),A,86.0
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-119.38
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-24.25
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-57.44
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.03847
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8526
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.42477
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,feeder,6.0,L2 Current (Min),A,4.5
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,feeder,6.0,L2 Current (Max),A,4.62
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,feeder,6.0,L2 Current (RMS),A,4.62
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.0
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.63
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.56
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.909
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95715
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96475
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,feeder,5.0,L3 Current (Min),A,29.0
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,feeder,5.0,L3 Current (Max),A,29.25
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,29.12
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,feeder,5.0,L2 Current (Min),A,24.75
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,feeder,5.0,L2 Current (Max),A,25.12
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.88
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,feeder,5.0,L1 Current (Min),A,46.12
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,feeder,5.0,L1 Current (Max),A,46.5
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,46.38
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.81
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.75
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.07
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8590399999999999
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9808
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9621299999999999
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,15.88
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,15.88
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.88
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,33.0
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,33.25
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.12
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,89.5
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,89.62
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,89.5
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.56
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.5
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.13
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87677
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.83499
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9846799999999999
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,20.0
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,20.25
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.12
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,11.5
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,11.62
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,46.0
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,46.12
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,46.0
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-61.06
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-75.94
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-88.81
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.39077
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.18605
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.02126
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,4.0
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,4.12
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,4.38
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,4.38
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.38
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage (Min),V,245.81
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage (Max),V,245.83
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage (Min),V,245.81
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage (Max),V,245.83
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage (Min),V,243.69
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage (Max),V,243.75
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,busbar,,L3 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,busbar,,L2 Active Power,kW,44.0
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,busbar,,L1 Active Power,kW,64.0
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,busbar,,L3 Current (Min),A,131.5
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,busbar,,L3 Current (Max),A,131.75
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,busbar,,L3 Current (RMS),A,131.5
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,busbar,,L2 Current (Min),A,187.88
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,busbar,,L2 Current (Max),A,190.88
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,busbar,,L2 Current (RMS),A,189.0
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,busbar,,L1 Current (Min),A,263.12
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,busbar,,L1 Current (Max),A,263.38
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,busbar,,L1 Current (RMS),A,263.25
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 21:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-8.43
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-13.75
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-0.75
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97421
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9488200000000001
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98846
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,feeder,7.0,L3 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,feeder,7.0,L2 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,feeder,7.0,L1 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,feeder,7.0,L3 Current (Min),A,90.38
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,feeder,7.0,L3 Current (Max),A,90.62
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,feeder,7.0,L3 Current (RMS),A,90.5
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,feeder,7.0,L2 Current (Min),A,115.75
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,feeder,7.0,L2 Current (Max),A,119.12
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,feeder,7.0,L2 Current (RMS),A,117.5
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,feeder,7.0,L1 Current (Min),A,83.12
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,feeder,7.0,L1 Current (Max),A,88.75
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,feeder,7.0,L1 Current (RMS),A,85.62
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-9.81
