Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-30.75
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-53.5
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.06072
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.78125
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.48775
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,feeder,6.0,L2 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,feeder,6.0,L2 Current (Max),A,3.88
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.94
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.94
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.69
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8995299999999999
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8864700000000001
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97354
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,feeder,5.0,L3 Current (Min),A,27.62
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,feeder,5.0,L3 Current (Max),A,28.0
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.75
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,feeder,5.0,L2 Current (Min),A,18.5
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,feeder,5.0,L2 Current (Max),A,18.62
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,feeder,5.0,L1 Current (Min),A,48.62
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,feeder,5.0,L1 Current (Max),A,49.0
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,48.88
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.94
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.75
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,8.69
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83249
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97955
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98746
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,37.0
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,15.0
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,15.12
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.12
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,25.38
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,25.62
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.5
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,153.88
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,154.0
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,153.88
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.0
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.94
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.44
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87997
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92465
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8785700000000001
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,21.0
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,21.25
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.12
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,12.62
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,12.75
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.62
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,18.38
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,18.62
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-140.38
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.38
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-138.62
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.48699
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90094
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.69494
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,2.88
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,9.38
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,9.5
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,6.0
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,6.12
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage (Min),V,245.16
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage (Max),V,245.19
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage (Min),V,245.41
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage (Max),V,245.44
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage (Min),V,243.39
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage (Max),V,243.44
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,busbar,,L3 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,busbar,,L2 Active Power,kW,43.0
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,busbar,,L1 Active Power,kW,72.0
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,busbar,,L3 Current (Min),A,152.12
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,busbar,,L3 Current (Max),A,152.12
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,busbar,,L3 Current (RMS),A,152.12
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,busbar,,L2 Current (Min),A,184.12
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,busbar,,L2 Current (Max),A,187.12
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,busbar,,L2 Current (RMS),A,185.62
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,busbar,,L1 Current (Min),A,295.38
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,busbar,,L1 Current (Max),A,301.25
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,busbar,,L1 Current (RMS),A,298.0
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 21:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-12.56
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-13.37
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,0.81
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.94824
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9560799999999999
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9923700000000001
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,feeder,7.0,L3 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,feeder,7.0,L2 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,feeder,7.0,L1 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,feeder,7.0,L3 Current (Min),A,67.12
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,feeder,7.0,L3 Current (Max),A,68.0
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,feeder,7.0,L3 Current (RMS),A,67.38
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,feeder,7.0,L2 Current (Min),A,133.38
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,feeder,7.0,L2 Current (Max),A,134.0
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,feeder,7.0,L2 Current (RMS),A,133.75
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,feeder,7.0,L1 Current (Min),A,96.62
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,feeder,7.0,L1 Current (Max),A,97.12
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,feeder,7.0,L1 Current (RMS),A,96.75
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-96.75
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-51.06
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-64.63
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.04924
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.56847
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.37243000000000004
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,feeder,6.0,L2 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,feeder,6.0,L2 Current (Max),A,3.88
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.56
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.87
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.44
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96411
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93011
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9762299999999999
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,feeder,5.0,L3 Current (Min),A,47.62
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,feeder,5.0,L3 Current (Max),A,47.75
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,47.62
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,feeder,5.0,L2 Current (Min),A,19.38
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,feeder,5.0,L2 Current (Max),A,19.38
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.38
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,feeder,5.0,L1 Current (Min),A,52.88
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,feeder,5.0,L1 Current (Max),A,53.25
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,53.12
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.44
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.25
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,8.31
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84195
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97296
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98715
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,16.0
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,16.12
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.12
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,23.38
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,23.5
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.38
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,107.12
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,112.12
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,109.12
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.31
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.62
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.13
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89343
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8901700000000001
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96136
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,21.62
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,21.75
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.62
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,11.75
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,11.88
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.88
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,33.0
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,33.0
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-58.94
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-76.19
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-87.25
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.4136
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.17945999999999998
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.0414
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,3.88
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,4.0
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,4.38
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,4.5
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.38
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage (Min),V,244.81
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage (Max),V,244.86
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage (Min),V,245.03
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage (Max),V,245.06
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage (Min),V,243.19
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage (Max),V,243.2
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,busbar,,L3 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,busbar,,L2 Active Power,kW,45.0
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,busbar,,L1 Active Power,kW,70.0
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,busbar,,L3 Current (Min),A,154.12
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,busbar,,L3 Current (Max),A,154.88
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,busbar,,L3 Current (RMS),A,154.38
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,busbar,,L2 Current (Min),A,192.12
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,busbar,,L2 Current (Max),A,192.5
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,busbar,,L2 Current (RMS),A,192.38
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,busbar,,L1 Current (Min),A,287.5
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,busbar,,L1 Current (Max),A,292.5
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,busbar,,L1 Current (RMS),A,289.5
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 21:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-8.37
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-11.44
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,0.31
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96625
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9653
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.99011
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,feeder,7.0,L3 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,feeder,7.0,L2 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,feeder,7.0,L1 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,feeder,7.0,L3 Current (Min),A,73.88
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,feeder,7.0,L3 Current (Max),A,74.0
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,feeder,7.0,L3 Current (RMS),A,74.0
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,feeder,7.0,L2 Current (Min),A,146.38
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,feeder,7.0,L2 Current (Max),A,148.25
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,feeder,7.0,L2 Current (RMS),A,147.25
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,feeder,7.0,L1 Current (Min),A,89.12
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,feeder,7.0,L1 Current (Max),A,89.88
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,feeder,7.0,L1 Current (RMS),A,89.5
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-63.13
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-44.56
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-57.31
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.12136
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.6834399999999999
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.48611000000000004
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,feeder,6.0,L2 Current (Min),A,4.0
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,feeder,6.0,L2 Current (Max),A,4.25
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,feeder,6.0,L2 Current (RMS),A,4.12
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.19
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.69
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.81
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9228799999999999
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9419200000000001
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93875
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,feeder,5.0,L3 Current (Min),A,36.5
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,feeder,5.0,L3 Current (Max),A,36.5
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,36.5
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,feeder,5.0,L2 Current (Min),A,31.88
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,feeder,5.0,L2 Current (Max),A,31.88
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,31.88
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,feeder,5.0,L1 Current (Min),A,32.12
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,feeder,5.0,L1 Current (Max),A,32.12
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,32.12
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.69
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.06
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.5
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96493
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9671299999999999
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98264
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,29.88
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,29.88
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.88
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,23.62
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,23.75
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.62
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,103.62
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,117.75
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,110.75
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.69
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.87
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.87
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94971
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.79818
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95309
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,29.62
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,29.62
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.62
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,10.5
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,10.62
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,31.0
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,31.0
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-51.56
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-76.62
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-88.0
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.49633
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.17778
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.03178
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,3.88
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.88
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.88
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,4.38
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,4.38
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.38
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage (Min),V,244.45
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage (Max),V,244.47
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage (Min),V,244.78
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage (Max),V,244.8
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage (Min),V,242.88
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage (Max),V,242.95
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,busbar,,L3 Active Power,kW,40.0
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,busbar,,L2 Active Power,kW,51.0
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,busbar,,L1 Active Power,kW,63.0
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,busbar,,L3 Current (Min),A,172.0
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,busbar,,L3 Current (Max),A,172.0
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,busbar,,L3 Current (RMS),A,172.0
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,busbar,,L2 Current (Min),A,216.38
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,busbar,,L2 Current (Max),A,218.5
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,busbar,,L2 Current (RMS),A,217.38
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,busbar,,L1 Current (Min),A,251.88
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,busbar,,L1 Current (Max),A,266.88
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,busbar,,L1 Current (RMS),A,259.38
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 21:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-6.63
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-10.13
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-2.88
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9744
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97177
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9877299999999999
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,feeder,7.0,L3 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,feeder,7.0,L2 Active Power,kW,38.0
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,feeder,7.0,L1 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,feeder,7.0,L3 Current (Min),A,92.5
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,feeder,7.0,L3 Current (Max),A,93.0
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,feeder,7.0,L3 Current (RMS),A,92.75
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,feeder,7.0,L2 Current (Min),A,157.62
