Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,feeder,7.0,L2 Current (Max),A,160.12
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,feeder,7.0,L2 Current (RMS),A,158.88
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,feeder,7.0,L1 Current (Min),A,89.62
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,feeder,7.0,L1 Current (Max),A,90.0
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,feeder,7.0,L1 Current (RMS),A,89.88
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-99.19
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-44.25
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-53.38
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.01091
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.65127
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.48638000000000003
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,feeder,6.0,L2 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,feeder,6.0,L2 Current (Max),A,3.88
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.56
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-30.94
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.69
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88315
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8146
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95541
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,feeder,5.0,L3 Current (Min),A,28.88
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,feeder,5.0,L3 Current (Max),A,29.38
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.12
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,feeder,5.0,L2 Current (Min),A,18.88
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,feeder,5.0,L2 Current (Max),A,19.88
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.38
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,feeder,5.0,L1 Current (Min),A,37.62
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,feeder,5.0,L1 Current (Max),A,38.0
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,37.88
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.69
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.25
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.25
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8927299999999999
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9830899999999999
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98035
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,17.25
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,17.38
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.25
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,35.38
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,35.5
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.5
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,86.12
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,86.25
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,86.25
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.81
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.75
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.5
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9549200000000001
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97449
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87045
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,29.88
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,30.0
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.88
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,22.62
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,22.88
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.75
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,20.88
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,21.0
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.88
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-68.56
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-86.0
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-83.87
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.30294
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.06569
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.08705
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,4.0
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,4.12
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.12
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,4.25
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,4.25
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.25
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage (Min),V,243.72
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage (Max),V,243.73
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage (Min),V,244.03
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage (Max),V,244.05
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage (Min),V,242.53
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage (Max),V,242.58
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,busbar,,L3 Active Power,kW,39.0
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,busbar,,L2 Active Power,kW,56.0
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,busbar,,L1 Active Power,kW,55.0
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,busbar,,L3 Current (Min),A,169.62
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,busbar,,L3 Current (Max),A,169.75
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,busbar,,L3 Current (RMS),A,169.75
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,busbar,,L2 Current (Min),A,238.0
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,busbar,,L2 Current (Max),A,240.12
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,busbar,,L2 Current (RMS),A,239.0
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,busbar,,L1 Current (Min),A,230.38
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,busbar,,L1 Current (Max),A,231.25
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,busbar,,L1 Current (RMS),A,230.75
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 20:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-11.44
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-8.63
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.44
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.94553
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97903
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9768700000000001
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,feeder,7.0,L3 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,feeder,7.0,L2 Active Power,kW,44.0
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,feeder,7.0,L1 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,feeder,7.0,L3 Current (Min),A,71.62
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,feeder,7.0,L3 Current (Max),A,71.75
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,feeder,7.0,L3 Current (RMS),A,71.62
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,feeder,7.0,L2 Current (Min),A,183.62
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,feeder,7.0,L2 Current (Max),A,185.5
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,feeder,7.0,L2 Current (RMS),A,185.0
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,feeder,7.0,L1 Current (Min),A,71.62
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,feeder,7.0,L1 Current (Max),A,71.75
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,feeder,7.0,L1 Current (RMS),A,71.75
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-11.87
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-39.5
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-39.87
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.22283000000000008
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.69808
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.59023
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,feeder,6.0,L2 Current (Min),A,4.12
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,feeder,6.0,L2 Current (Max),A,4.25
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,feeder,6.0,L2 Current (RMS),A,4.12
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.62
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.31
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.63
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90475
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8682799999999999
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95972
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,feeder,5.0,L3 Current (Min),A,29.88
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,feeder,5.0,L3 Current (Max),A,30.38
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,30.12
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,feeder,5.0,L2 Current (Min),A,18.62
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,feeder,5.0,L2 Current (Max),A,20.25
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.25
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,feeder,5.0,L1 Current (Min),A,39.38
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,feeder,5.0,L1 Current (Max),A,39.75
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,39.62
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.69
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.62
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.37
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8966
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9907799999999999
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96716
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,16.62
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,17.12
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.88
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,42.88
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,43.0
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,42.88
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,85.0
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,86.25
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,85.62
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.94
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.31
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.25
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96295
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9402200000000001
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9063399999999999
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,35.0
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,35.0
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.0
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,12.75
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,13.0
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.88
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,20.62
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,20.75
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.75
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.19
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-81.56
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-87.19
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9718
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.1172
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.0414
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,13.88
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,13.88
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.88
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,4.12
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,4.12
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.12
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,4.5
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,4.5
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage (Min),V,245.23
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage (Max),V,245.31
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage (Min),V,245.33
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage (Max),V,245.34
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage (Min),V,244.03
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage (Max),V,244.14
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,busbar,,L3 Active Power,kW,39.0
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,busbar,,L2 Active Power,kW,63.0
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,busbar,,L1 Active Power,kW,51.0
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,busbar,,L3 Current (Min),A,166.62
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,busbar,,L3 Current (Max),A,166.75
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,busbar,,L3 Current (RMS),A,166.75
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,busbar,,L2 Current (Min),A,262.75
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,busbar,,L2 Current (Max),A,263.88
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,busbar,,L2 Current (RMS),A,263.5
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,busbar,,L1 Current (Min),A,212.62
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,busbar,,L1 Current (Max),A,213.62
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,busbar,,L1 Current (RMS),A,213.0
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 20:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-10.19
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-8.75
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-2.5
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9675600000000001
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9813200000000001
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9803200000000001
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,feeder,7.0,L3 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,feeder,7.0,L2 Active Power,kW,48.0
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,feeder,7.0,L1 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,feeder,7.0,L3 Current (Min),A,90.62
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,feeder,7.0,L3 Current (Max),A,91.0
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,feeder,7.0,L3 Current (RMS),A,90.75
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,feeder,7.0,L2 Current (Min),A,191.12
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,feeder,7.0,L2 Current (Max),A,209.38
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,feeder,7.0,L2 Current (RMS),A,199.88
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,feeder,7.0,L1 Current (Min),A,75.62
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,feeder,7.0,L1 Current (Max),A,76.12
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,feeder,7.0,L1 Current (RMS),A,75.88
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-59.63
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-28.81
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-45.06
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.0876
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8152699999999999
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.57836
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,feeder,6.0,L2 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,feeder,6.0,L2 Current (Max),A,3.88
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.56
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-33.75
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.44
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93106
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.77847
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9408299999999999
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,feeder,5.0,L3 Current (Min),A,37.25
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,feeder,5.0,L3 Current (Max),A,37.62
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,37.38
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,feeder,5.0,L2 Current (Min),A,17.62
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,feeder,5.0,L2 Current (Max),A,18.25
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.88
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,feeder,5.0,L1 Current (Min),A,38.75
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,feeder,5.0,L1 Current (Max),A,39.0
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,38.88
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.56
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.25
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.81
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9622799999999999
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99167
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9772299999999999
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,27.38
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,27.38
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.38
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,44.62
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,44.75
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,44.75
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,81.38
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,81.75
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,81.5
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.44
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.13
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.63
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9535799999999999
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94501
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9207799999999999
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,32.75
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,32.88
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.88
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,13.75
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,13.75
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.75
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,25.62
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,25.88
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.75
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-60.81
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-71.38
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-87.57
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.38802
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.23513
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.03645
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,4.38
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,4.38
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.38
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage (Min),V,245.47
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage (Max),V,245.48
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage (Min),V,245.28
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage (Max),V,245.38
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage (Min),V,244.16
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage (Max),V,244.17
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,busbar,,L3 Active Power,kW,45.0
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,busbar,,L2 Active Power,kW,67.0
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,busbar,,L1 Active Power,kW,52.0
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,busbar,,L3 Current (Min),A,190.25
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,busbar,,L3 Current (Max),A,190.5
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,busbar,,L3 Current (RMS),A,190.38
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,busbar,,L2 Current (Min),A,269.12
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,busbar,,L2 Current (Max),A,287.62
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,busbar,,L2 Current (RMS),A,278.12
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,busbar,,L1 Current (Min),A,218.12
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,busbar,,L1 Current (Max),A,218.25
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,busbar,,L1 Current (RMS),A,218.25
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 20:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-9.19
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-9.94
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-4.19
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9736899999999999
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97259
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9831799999999999
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,feeder,7.0,L3 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,feeder,7.0,L2 Active Power,kW,36.0
