Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,feeder,7.0,L1 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,feeder,7.0,L3 Current (Min),A,96.0
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,feeder,7.0,L3 Current (Max),A,96.25
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,feeder,7.0,L3 Current (RMS),A,96.12
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,feeder,7.0,L2 Current (Min),A,150.38
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,feeder,7.0,L2 Current (Max),A,152.62
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,feeder,7.0,L2 Current (RMS),A,151.62
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,feeder,7.0,L1 Current (Min),A,88.62
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,feeder,7.0,L1 Current (Max),A,88.88
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,feeder,7.0,L1 Current (RMS),A,88.75
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-125.69
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-11.25
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-55.63
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.07341
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97534
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.46953999999999996
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,feeder,6.0,L2 Current (Min),A,12.62
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,feeder,6.0,L2 Current (Max),A,12.62
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,feeder,6.0,L2 Current (RMS),A,12.62
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.25
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-35.75
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-25.31
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95444
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7710199999999999
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.86825
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,feeder,5.0,L3 Current (Min),A,38.38
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,feeder,5.0,L3 Current (Max),A,40.38
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,39.25
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,feeder,5.0,L2 Current (Min),A,17.88
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,feeder,5.0,L2 Current (Max),A,18.12
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,feeder,5.0,L1 Current (Min),A,26.0
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,feeder,5.0,L1 Current (Max),A,26.25
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.12
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.56
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.06
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.5
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87225
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98096
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98157
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,15.0
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,15.0
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,29.62
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,29.75
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.75
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,93.25
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,93.75
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,93.5
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.0
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.75
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.57
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8516799999999999
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98477
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93814
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,20.12
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,20.25
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.12
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,24.12
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,24.12
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.12
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,25.0
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,25.62
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.25
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-60.81
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-74.5
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.31
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.39712
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.18157
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9395700000000001
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.62
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.62
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,3.5
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,12.88
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,13.0
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage (Min),V,242.47
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage (Max),V,242.55
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage (Min),V,242.61
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage (Max),V,242.66
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage (Min),V,241.5
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage (Max),V,241.56
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,busbar,,L3 Active Power,kW,40.0
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,busbar,,L2 Active Power,kW,55.0
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,busbar,,L1 Active Power,kW,58.0
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,busbar,,L3 Current (Min),A,170.38
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,busbar,,L3 Current (Max),A,172.5
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,busbar,,L3 Current (RMS),A,171.38
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,busbar,,L2 Current (Min),A,233.5
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,busbar,,L2 Current (Max),A,235.88
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,busbar,,L2 Current (RMS),A,234.88
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,busbar,,L1 Current (Min),A,240.75
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,busbar,,L1 Current (Max),A,241.0
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,busbar,,L1 Current (RMS),A,240.88
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 20:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-6.44
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-9.0
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-2.25
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.98187
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9765299999999999
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98651
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,feeder,7.0,L3 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,feeder,7.0,L2 Active Power,kW,40.0
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,feeder,7.0,L1 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,feeder,7.0,L3 Current (Min),A,109.38
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,feeder,7.0,L3 Current (Max),A,110.0
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,feeder,7.0,L3 Current (RMS),A,109.75
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,feeder,7.0,L2 Current (Min),A,167.5
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,feeder,7.0,L2 Current (Max),A,169.0
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,feeder,7.0,L2 Current (RMS),A,168.5
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,feeder,7.0,L1 Current (Min),A,96.0
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,feeder,7.0,L1 Current (Max),A,96.62
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,feeder,7.0,L1 Current (RMS),A,96.38
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-47.12
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-29.62
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-68.0
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.09004
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.80716
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.26186
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,feeder,6.0,L2 Current (Min),A,4.38
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,feeder,6.0,L2 Current (Max),A,4.75
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,feeder,6.0,L2 Current (RMS),A,4.5
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.06
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.25
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-21.12
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9901700000000001
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9332
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9068299999999999
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,feeder,5.0,L3 Current (Min),A,87.38
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,feeder,5.0,L3 Current (Max),A,87.62
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,87.5
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,feeder,5.0,L2 Current (Min),A,25.75
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,feeder,5.0,L2 Current (Max),A,26.12
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.88
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,feeder,5.0,L1 Current (Min),A,29.12
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,feeder,5.0,L1 Current (Max),A,29.38
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,29.25
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.82
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.0
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.63
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8338899999999999
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9926799999999999
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9827899999999999
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,13.88
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,14.0
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.88
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,47.38
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,47.5
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,47.38
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,95.88
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,96.0
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,96.0
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.62
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.94
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.19
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9168700000000001
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9166200000000001
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9768399999999999
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,26.12
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,26.25
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.25
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,12.25
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,12.38
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.25
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,36.0
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,36.12
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.0
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-67.62
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-66.0
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.63
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.31627
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.28469
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93729
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.62
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.62
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,3.5
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,12.88
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,13.0
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.88
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage (Min),V,242.91
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage (Max),V,242.97
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage (Min),V,243.25
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage (Max),V,243.27
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage (Min),V,242.08
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage (Max),V,242.11
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,busbar,,L3 Active Power,kW,56.0
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,busbar,,L2 Active Power,kW,61.0
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,busbar,,L1 Active Power,kW,64.0
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,busbar,,L3 Current (Min),A,236.75
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,busbar,,L3 Current (Max),A,237.5
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,busbar,,L3 Current (RMS),A,237.25
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,busbar,,L2 Current (Min),A,257.38
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,busbar,,L2 Current (Max),A,258.88
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,busbar,,L2 Current (RMS),A,258.38
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,busbar,,L1 Current (Min),A,265.5
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,busbar,,L1 Current (Max),A,266.38
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,busbar,,L1 Current (RMS),A,266.12
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 20:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-7.13
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-10.87
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-2.69
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9816600000000001
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96667
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9819899999999999
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,feeder,7.0,L3 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,feeder,7.0,L2 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,feeder,7.0,L1 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,feeder,7.0,L3 Current (Min),A,110.5
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,feeder,7.0,L3 Current (Max),A,110.75
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,feeder,7.0,L3 Current (RMS),A,110.62
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,feeder,7.0,L2 Current (Min),A,139.62
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,feeder,7.0,L2 Current (Max),A,141.88
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,feeder,7.0,L2 Current (RMS),A,140.75
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,feeder,7.0,L1 Current (Min),A,77.12
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,feeder,7.0,L1 Current (Max),A,77.5
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,feeder,7.0,L1 Current (RMS),A,77.5
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-92.88
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-37.63
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-58.31
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.04771
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.76999
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.43446999999999997
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,feeder,6.0,L2 Current (Min),A,4.25
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,feeder,6.0,L2 Current (Max),A,4.75
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,feeder,6.0,L2 Current (RMS),A,4.5
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.94
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-26.62
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-22.62
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98666
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.87115
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8823799999999999
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,feeder,5.0,L3 Current (Min),A,57.75
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,feeder,5.0,L3 Current (Max),A,63.12
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,59.0
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,feeder,5.0,L2 Current (Min),A,16.88
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,feeder,5.0,L2 Current (Max),A,18.12
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.62
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,feeder,5.0,L1 Current (Min),A,26.0
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,feeder,5.0,L1 Current (Max),A,26.5
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,26.25
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.06
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.69
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.81
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83731
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9939600000000001
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9646
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,14.88
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,15.12
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,42.62
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,43.12
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,42.88
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,74.12
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,74.25
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,74.25
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.5
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.31
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.31
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83645
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9345399999999999
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98413
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,17.88
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,18.12
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,11.88
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,12.12
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,46.12
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,46.62
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,46.38
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-49.0
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-56.56
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.75
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.4678
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.29668
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93127
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,4.0
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,4.0
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.88
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,13.0
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,13.25
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.12
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage (Min),V,242.44
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage (Max),V,242.52
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage (Min),V,242.86
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage (Max),V,242.91
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage (Min),V,241.73
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage (Max),V,241.78
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,busbar,,L3 Active Power,kW,48.0
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,busbar,,L2 Active Power,kW,51.0
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,busbar,,L1 Active Power,kW,55.0
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,busbar,,L3 Current (Min),A,201.62
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,busbar,,L3 Current (Max),A,206.88
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,busbar,,L3 Current (RMS),A,202.62
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,busbar,,L2 Current (Min),A,215.88
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,busbar,,L2 Current (Max),A,218.62
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,busbar,,L2 Current (RMS),A,217.38
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,busbar,,L1 Current (Min),A,231.75
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,busbar,,L1 Current (Max),A,232.25
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,busbar,,L1 Current (RMS),A,232.0
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 20:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-5.81
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-11.94
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.56
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
