Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9797399999999999
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9596600000000001
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9785799999999999
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,feeder,7.0,L3 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,feeder,7.0,L2 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,feeder,7.0,L1 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,feeder,7.0,L3 Current (Min),A,109.25
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,feeder,7.0,L3 Current (Max),A,109.62
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,feeder,7.0,L3 Current (RMS),A,109.38
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,feeder,7.0,L2 Current (Min),A,123.38
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,feeder,7.0,L2 Current (Max),A,125.75
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,feeder,7.0,L2 Current (RMS),A,124.25
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,feeder,7.0,L1 Current (Min),A,73.25
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,feeder,7.0,L1 Current (Max),A,74.75
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,feeder,7.0,L1 Current (RMS),A,74.25
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-77.38
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-39.69
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-60.63
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.03191
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.74463
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.3373
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,feeder,6.0,L2 Current (Min),A,4.38
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,feeder,6.0,L2 Current (Max),A,5.0
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,feeder,6.0,L2 Current (RMS),A,4.75
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.94
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-29.75
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.37
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9654799999999999
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.83416
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9591700000000001
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,feeder,5.0,L3 Current (Min),A,46.5
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,feeder,5.0,L3 Current (Max),A,46.62
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,46.62
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,feeder,5.0,L2 Current (Min),A,17.12
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,feeder,5.0,L2 Current (Max),A,17.25
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.25
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,feeder,5.0,L1 Current (Min),A,42.0
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,feeder,5.0,L1 Current (Max),A,42.25
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,42.12
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.31
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.94
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.75
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9605100000000001
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98987
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9911200000000001
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,24.12
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,27.62
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.75
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,38.38
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,38.88
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.62
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,137.75
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,137.88
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,137.75
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.5
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.19
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.94
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95895
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8165
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9653299999999999
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,29.12
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,29.25
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.25
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,9.5
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,9.62
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,31.75
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,31.88
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.75
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.75
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-56.75
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-80.63
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.58734
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.27883
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.10768
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,4.62
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,4.62
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.62
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,4.62
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,4.62
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.62
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,5.0
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,5.0
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage (Min),V,242.94
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage (Max),V,243.0
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage (Min),V,243.56
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage (Max),V,243.58
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage (Min),V,241.98
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage (Max),V,242.03
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,busbar,,L3 Active Power,kW,51.0
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,busbar,,L2 Active Power,kW,45.0
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,busbar,,L1 Active Power,kW,68.0
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,busbar,,L3 Current (Min),A,211.88
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,busbar,,L3 Current (Max),A,215.88
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,busbar,,L3 Current (RMS),A,213.62
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,busbar,,L2 Current (Min),A,191.38
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,busbar,,L2 Current (Max),A,194.25
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,busbar,,L2 Current (RMS),A,192.62
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,busbar,,L1 Current (Min),A,282.62
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,busbar,,L1 Current (Max),A,283.75
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,busbar,,L1 Current (RMS),A,283.5
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 19:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-10.87
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-8.19
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-2.62
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9523
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97324
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98685
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,feeder,7.0,L3 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,feeder,7.0,L2 Active Power,kW,37.0
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,feeder,7.0,L1 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,feeder,7.0,L3 Current (Min),A,69.12
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,feeder,7.0,L3 Current (Max),A,69.38
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,feeder,7.0,L3 Current (RMS),A,69.25
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,feeder,7.0,L2 Current (Min),A,156.38
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,feeder,7.0,L2 Current (Max),A,156.88
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,feeder,7.0,L2 Current (RMS),A,156.75
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,feeder,7.0,L1 Current (Min),A,97.5
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,feeder,7.0,L1 Current (Max),A,99.75
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,feeder,7.0,L1 Current (RMS),A,98.62
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-76.0
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-49.44
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-36.25
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.03365
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.59918
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.54714
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,feeder,6.0,L2 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,feeder,6.0,L2 Current (Max),A,3.62
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.56
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-28.88
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.31
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9632
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.84005
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95065
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,feeder,5.0,L3 Current (Min),A,49.25
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,feeder,5.0,L3 Current (Max),A,49.38
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,49.25
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,feeder,5.0,L2 Current (Min),A,17.12
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,feeder,5.0,L2 Current (Max),A,17.62
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.38
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,feeder,5.0,L1 Current (Min),A,35.88
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,feeder,5.0,L1 Current (Max),A,36.5
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,36.38
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.0
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.56
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.06
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94778
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9955700000000001
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97214
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,26.0
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,26.12
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,48.62
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,48.88
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,48.75
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,84.5
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,84.75
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,84.62
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.56
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.13
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.19
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85498
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9149200000000001
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91495
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,17.5
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,17.62
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,11.38
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,11.5
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.38
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,20.25
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,20.38
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.38
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-80.69
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-88.13
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-99.06
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.09572
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.015
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.11107
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,4.62
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,4.62
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.62
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,4.75
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,4.75
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.75
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,5.25
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,5.25
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.25
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage (Min),V,243.31
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage (Max),V,243.33
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage (Min),V,243.22
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage (Max),V,243.23
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage (Min),V,242.41
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage (Max),V,242.42
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,busbar,,L3 Active Power,kW,37.0
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,busbar,,L2 Active Power,kW,56.0
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,busbar,,L1 Active Power,kW,56.0
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,busbar,,L3 Current (Min),A,162.5
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,busbar,,L3 Current (Max),A,162.62
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,busbar,,L3 Current (RMS),A,162.5
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,busbar,,L2 Current (Min),A,234.75
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,busbar,,L2 Current (Max),A,235.38
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,busbar,,L2 Current (RMS),A,235.12
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,busbar,,L1 Current (Min),A,233.88
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,busbar,,L1 Current (Max),A,236.12
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,busbar,,L1 Current (RMS),A,235.25
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 19:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-13.37
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-8.69
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-2.38
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9440000000000001
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9752200000000001
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9913299999999999
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,feeder,7.0,L3 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,feeder,7.0,L2 Active Power,kW,36.0
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,feeder,7.0,L1 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,feeder,7.0,L3 Current (Min),A,68.75
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,feeder,7.0,L3 Current (Max),A,69.12
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,feeder,7.0,L3 Current (RMS),A,68.88
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,feeder,7.0,L2 Current (Min),A,148.12
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,feeder,7.0,L2 Current (Max),A,150.0
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,feeder,7.0,L2 Current (RMS),A,148.75
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,feeder,7.0,L1 Current (Min),A,109.25
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,feeder,7.0,L1 Current (Max),A,115.75
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,feeder,7.0,L1 Current (RMS),A,111.38
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-132.0
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-66.0
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-55.37
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.0038299999999999996
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.47643
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.39641
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,feeder,6.0,L2 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,feeder,6.0,L2 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.56
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-28.75
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.44
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9617899999999999
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.83026
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9666399999999999
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,feeder,5.0,L3 Current (Min),A,47.0
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,feeder,5.0,L3 Current (Max),A,47.25
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,47.12
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,feeder,5.0,L2 Current (Min),A,16.88
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,feeder,5.0,L2 Current (Max),A,16.88
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.88
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,feeder,5.0,L1 Current (Min),A,54.0
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,feeder,5.0,L1 Current (Max),A,54.25
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,54.12
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.69
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.88
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.94
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92905
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9924
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97885
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,20.12
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,20.25
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.25
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,37.88
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,38.12
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.0
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,104.12
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,104.12
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,104.12
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.94
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.94
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.56
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97198
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9818100000000001
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9082899999999999
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,26.12
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,26.25
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.25
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,22.25
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,22.38
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.38
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,20.62
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,20.75
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.62
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-78.19
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-114.69
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-116.5
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.09245
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.28963
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.33712
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.62
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.62
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,5.12
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,5.12
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.12
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,5.25
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,5.25
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.25
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage (Min),V,245.44
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage (Max),V,245.44
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage (Min),V,245.61
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage (Max),V,245.64
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage (Min),V,244.2
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage (Max),V,244.23
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,busbar,,L3 Active Power,kW,38.0
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,busbar,,L2 Active Power,kW,54.0
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,busbar,,L1 Active Power,kW,69.0
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,busbar,,L3 Current (Min),A,162.75
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,busbar,,L3 Current (Max),A,163.25
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,busbar,,L3 Current (RMS),A,162.88
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,busbar,,L2 Current (Min),A,225.5
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,busbar,,L2 Current (Max),A,226.88
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,busbar,,L2 Current (RMS),A,226.0
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,busbar,,L1 Current (Min),A,282.12
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,busbar,,L1 Current (Max),A,288.25
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,busbar,,L1 Current (RMS),A,284.0
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 19:30:00+00:00,ambient,,Temperature,C,0.0
