Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-7.56
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-7.81
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-4.19
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97101
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9790000000000001
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98495
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,feeder,7.0,L3 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,feeder,7.0,L2 Active Power,kW,40.0
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,feeder,7.0,L1 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,feeder,7.0,L3 Current (Min),A,87.0
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,feeder,7.0,L3 Current (Max),A,87.12
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,feeder,7.0,L3 Current (RMS),A,87.12
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,feeder,7.0,L2 Current (Min),A,165.75
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,feeder,7.0,L2 Current (Max),A,168.62
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,feeder,7.0,L2 Current (RMS),A,167.0
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,feeder,7.0,L1 Current (Min),A,97.0
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,feeder,7.0,L1 Current (Max),A,97.5
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,feeder,7.0,L1 Current (RMS),A,97.25
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-45.88
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-53.12
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-52.56
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.14485
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.51452
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.5024
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,feeder,6.0,L2 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,feeder,6.0,L2 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.25
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-35.06
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.25
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9614299999999999
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.79742
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96378
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,feeder,5.0,L3 Current (Min),A,35.25
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,feeder,5.0,L3 Current (Max),A,35.25
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,35.25
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,feeder,5.0,L2 Current (Min),A,18.0
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,feeder,5.0,L2 Current (Max),A,18.12
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,feeder,5.0,L1 Current (Min),A,45.25
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,feeder,5.0,L1 Current (Max),A,45.62
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,45.5
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.5
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.56
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.37
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95834
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99631
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9785799999999999
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,24.75
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,25.0
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.75
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,64.38
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,64.88
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,64.62
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,83.38
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,83.5
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,83.5
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.69
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.5
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.06
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97934
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9426899999999999
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96472
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,30.12
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,30.5
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.25
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,10.62
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,10.62
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.62
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,28.5
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,28.62
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-114.69
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-128.31
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-125.12
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.25484
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.45866999999999997
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.45092
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,4.0
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,4.0
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,5.25
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,5.25
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.25
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,5.5
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,5.5
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage (Min),V,244.61
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage (Max),V,244.62
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage (Min),V,244.61
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage (Max),V,244.64
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage (Min),V,244.03
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage (Max),V,244.06
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,busbar,,L3 Active Power,kW,42.0
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,busbar,,L2 Active Power,kW,62.0
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,busbar,,L1 Active Power,kW,60.0
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,busbar,,L3 Current (Min),A,176.5
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,busbar,,L3 Current (Max),A,177.5
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,busbar,,L3 Current (RMS),A,176.75
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,busbar,,L2 Current (Min),A,256.38
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,busbar,,L2 Current (Max),A,259.25
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,busbar,,L2 Current (RMS),A,257.5
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,busbar,,L1 Current (Min),A,249.25
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,busbar,,L1 Current (Max),A,249.5
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,busbar,,L1 Current (RMS),A,249.38
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 19:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-4.88
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-10.19
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-7.93
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9842799999999999
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96896
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97934
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,feeder,7.0,L3 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,feeder,7.0,L2 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,feeder,7.0,L1 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,feeder,7.0,L3 Current (Min),A,108.5
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,feeder,7.0,L3 Current (Max),A,109.12
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,feeder,7.0,L3 Current (RMS),A,108.88
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,feeder,7.0,L2 Current (Min),A,134.38
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,feeder,7.0,L2 Current (Max),A,137.12
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,feeder,7.0,L2 Current (RMS),A,135.75
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,feeder,7.0,L1 Current (Min),A,92.0
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,feeder,7.0,L1 Current (Max),A,92.38
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,feeder,7.0,L1 Current (RMS),A,92.25
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-97.44
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-49.06
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-51.06
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.033710000000000004
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.6282300000000001
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.29265
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,feeder,6.0,L2 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,feeder,6.0,L2 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.87
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-29.06
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.81
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96091
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.82376
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9375
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,feeder,5.0,L3 Current (Min),A,47.0
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,feeder,5.0,L3 Current (Max),A,47.25
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,47.12
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,feeder,5.0,L2 Current (Min),A,17.25
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,feeder,5.0,L2 Current (Max),A,17.62
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,feeder,5.0,L1 Current (Min),A,36.75
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,feeder,5.0,L1 Current (Max),A,37.12
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,37.0
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.5
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.0
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.69
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9315200000000001
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9949
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9712200000000001
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,19.75
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,19.75
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.75
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,53.88
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,54.25
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,54.0
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,101.75
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,102.0
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,101.88
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.37
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.69
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.44
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97641
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9448200000000001
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9545600000000001
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,27.12
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,27.25
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.12
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,11.0
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,11.12
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,32.12
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,32.38
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.25
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-120.5
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-131.56
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-126.0
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.36146999999999996
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.4916
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.47671
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,4.5
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,4.5
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,5.5
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,5.5
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,5.62
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,5.62
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.62
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage (Min),V,244.55
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage (Max),V,244.61
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage (Min),V,244.7
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage (Max),V,244.77
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage (Min),V,243.75
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage (Max),V,243.77
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,busbar,,L3 Active Power,kW,48.0
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,busbar,,L2 Active Power,kW,51.0
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,busbar,,L1 Active Power,kW,62.0
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,busbar,,L3 Current (Min),A,201.12
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,busbar,,L3 Current (Max),A,201.5
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,busbar,,L3 Current (RMS),A,201.25
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,busbar,,L2 Current (Min),A,215.0
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,busbar,,L2 Current (Max),A,217.88
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,busbar,,L2 Current (RMS),A,216.5
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,busbar,,L1 Current (Min),A,254.5
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,busbar,,L1 Current (Max),A,255.25
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,busbar,,L1 Current (RMS),A,255.0
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 19:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-3.5
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-6.75
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.56
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9914200000000001
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.98172
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9926799999999999
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,feeder,7.0,L3 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,feeder,7.0,L2 Active Power,kW,38.0
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,feeder,7.0,L1 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,feeder,7.0,L3 Current (Min),A,138.75
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,feeder,7.0,L3 Current (Max),A,139.0
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,feeder,7.0,L3 Current (RMS),A,138.88
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,feeder,7.0,L2 Current (Min),A,159.62
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,feeder,7.0,L2 Current (Max),A,162.38
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,feeder,7.0,L2 Current (RMS),A,160.5
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,feeder,7.0,L1 Current (Min),A,129.62
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,feeder,7.0,L1 Current (Max),A,130.0
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,feeder,7.0,L1 Current (RMS),A,129.88
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-145.12
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-32.06
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-65.75
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.09551
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8072199999999999
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.31872
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,feeder,6.0,L2 Current (Min),A,4.0
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,feeder,6.0,L2 Current (Max),A,4.38
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,feeder,6.0,L2 Current (RMS),A,4.12
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.19
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.0
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.13
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96283
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9404899999999999
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9814799999999999
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,feeder,5.0,L3 Current (Min),A,36.12
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,feeder,5.0,L3 Current (Max),A,36.5
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,36.38
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,feeder,5.0,L2 Current (Min),A,27.38
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,feeder,5.0,L2 Current (Max),A,27.62
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.5
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,feeder,5.0,L1 Current (Min),A,64.62
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,feeder,5.0,L1 Current (Max),A,65.75
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,65.25
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.31
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.62
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.44
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9439700000000001
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9906
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97134
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,21.88
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,22.0
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.88
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,34.75
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,35.38
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.12
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,95.5
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,95.5
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,95.5
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.19
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.63
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.5
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7962899999999999
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9193399999999999
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97916
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,15.25
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,15.38
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.38
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,10.25
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,10.38
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.38
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,45.25
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,45.38
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,45.25
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-115.5
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-128.06
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-126.81
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.29656
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.39995
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.45879
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,4.38
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,4.38
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.38
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,4.75
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,4.88
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.75
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,5.25
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,5.25
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.25
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (Min),V,243.78
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (Max),V,243.84
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (Min),V,243.83
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (Max),V,243.86
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (Min),V,242.56
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (Max),V,242.58
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,busbar,,L3 Active Power,kW,50.0
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,busbar,,L2 Active Power,kW,56.0
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,busbar,,L1 Active Power,kW,80.0
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,busbar,,L3 Current (Min),A,209.12
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,busbar,,L3 Current (Max),A,209.5
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,busbar,,L3 Current (RMS),A,209.38
