Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,busbar,,L2 Current (Min),A,233.88
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,busbar,,L2 Current (Max),A,236.75
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,busbar,,L2 Current (RMS),A,234.88
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,busbar,,L1 Current (Min),A,329.5
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,busbar,,L1 Current (Max),A,330.25
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,busbar,,L1 Current (RMS),A,330.0
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 19:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-6.13
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-4.88
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.56
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9829100000000001
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9901399999999999
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.992
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,feeder,7.0,L3 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,feeder,7.0,L2 Active Power,kW,49.0
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,feeder,7.0,L1 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,feeder,7.0,L3 Current (Min),A,104.38
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,feeder,7.0,L3 Current (Max),A,104.5
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,feeder,7.0,L3 Current (RMS),A,104.38
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,feeder,7.0,L2 Current (Min),A,202.25
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,feeder,7.0,L2 Current (Max),A,202.75
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,feeder,7.0,L2 Current (RMS),A,202.5
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,feeder,7.0,L1 Current (Min),A,109.38
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,feeder,7.0,L1 Current (Max),A,109.62
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,feeder,7.0,L1 Current (RMS),A,109.5
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-29.69
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-18.44
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-46.19
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.05876
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9300799999999999
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.5666399999999999
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,feeder,6.0,L2 Current (Min),A,5.88
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,feeder,6.0,L2 Current (Max),A,6.0
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,feeder,6.0,L2 Current (RMS),A,5.88
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.0
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.07
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.69
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9767100000000001
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94681
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96847
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,feeder,5.0,L3 Current (Min),A,42.62
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,feeder,5.0,L3 Current (Max),A,43.0
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,42.88
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,feeder,5.0,L2 Current (Min),A,30.12
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,feeder,5.0,L2 Current (Max),A,30.12
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,30.12
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,feeder,5.0,L1 Current (Min),A,51.25
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,feeder,5.0,L1 Current (Max),A,51.25
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,51.25
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.56
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.56
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.06
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8468
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99664
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9691200000000001
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,13.25
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,13.25
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.25
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,59.38
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,59.5
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,59.38
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,84.12
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,84.25
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,84.25
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.63
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.06
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.06
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96652
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94205
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9886799999999999
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,35.5
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,35.62
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.5
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,12.38
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,12.5
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,57.62
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,57.75
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,57.62
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-109.13
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-121.75
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-119.12
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.21294000000000002
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.34429
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.35936999999999997
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,4.12
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,4.12
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.12
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,4.5
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,4.62
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,4.88
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,4.88
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.88
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (Min),V,243.64
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (Max),V,243.67
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (Min),V,243.45
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (Max),V,243.5
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (Min),V,242.55
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (Max),V,242.55
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,busbar,,L3 Active Power,kW,46.0
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,busbar,,L2 Active Power,kW,74.0
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,busbar,,L1 Active Power,kW,72.0
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,busbar,,L3 Current (Min),A,194.75
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,busbar,,L3 Current (Max),A,194.75
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,busbar,,L3 Current (RMS),A,194.75
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,busbar,,L2 Current (Min),A,307.88
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,busbar,,L2 Current (Max),A,308.12
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,busbar,,L2 Current (RMS),A,308.0
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,busbar,,L1 Current (Min),A,297.12
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,busbar,,L1 Current (Max),A,297.25
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,busbar,,L1 Current (RMS),A,297.25
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 18:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-7.5
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-4.19
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.06
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97095
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9902299999999999
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98145
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,feeder,7.0,L3 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,feeder,7.0,L2 Active Power,kW,49.0
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,feeder,7.0,L1 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,feeder,7.0,L3 Current (Min),A,87.25
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,feeder,7.0,L3 Current (Max),A,87.38
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,feeder,7.0,L3 Current (RMS),A,87.38
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,feeder,7.0,L2 Current (Min),A,202.88
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,feeder,7.0,L2 Current (Max),A,207.38
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,feeder,7.0,L2 Current (RMS),A,205.12
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,feeder,7.0,L1 Current (Min),A,68.62
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,feeder,7.0,L1 Current (Max),A,68.75
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,feeder,7.0,L1 Current (RMS),A,68.75
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,32.93
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-34.13
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-22.62
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.13512000000000002
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.79565
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.7320800000000001
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,feeder,6.0,L2 Current (Min),A,3.5
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,feeder,6.0,L2 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.19
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.19
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.25
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96698
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9935299999999999
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9783
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,feeder,5.0,L3 Current (Min),A,45.0
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,feeder,5.0,L3 Current (Max),A,45.5
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,45.25
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,feeder,5.0,L2 Current (Min),A,67.25
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,feeder,5.0,L2 Current (Max),A,67.25
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,67.25
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,feeder,5.0,L1 Current (Min),A,61.12
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,feeder,5.0,L1 Current (Max),A,61.38
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,61.25
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.37
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.94
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.63
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94183
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9961200000000001
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96536
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,20.5
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,20.62
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,52.25
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,52.5
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,52.38
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,78.38
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,78.5
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,78.5
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.25
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.44
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.63
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92566
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9244700000000001
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98682
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,25.0
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,25.12
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,12.12
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,12.25
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.12
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,52.75
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,52.88
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,52.75
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-97.38
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-116.62
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-113.87
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.07539
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.30074
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.30193000000000003
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,3.88
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,4.0
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,4.88
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,5.0
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.88
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,5.25
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,5.25
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.25
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (Min),V,243.62
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (Max),V,243.69
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (Min),V,242.92
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (Max),V,242.97
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (Min),V,242.5
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (Max),V,242.52
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,busbar,,L3 Active Power,kW,42.0
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,busbar,,L2 Active Power,kW,81.0
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,busbar,,L1 Active Power,kW,62.0
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,busbar,,L3 Current (Min),A,177.62
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,busbar,,L3 Current (Max),A,178.5
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,busbar,,L3 Current (RMS),A,178.0
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,busbar,,L2 Current (Min),A,335.75
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,busbar,,L2 Current (Max),A,340.5
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,busbar,,L2 Current (RMS),A,338.12
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,busbar,,L1 Current (Min),A,256.0
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,busbar,,L1 Current (Max),A,256.25
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,busbar,,L1 Current (RMS),A,256.12
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 18:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-6.63
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-3.38
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-6.87
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.98462
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9924
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9765299999999999
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,feeder,7.0,L3 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,feeder,7.0,L2 Active Power,kW,53.0
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,feeder,7.0,L1 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,feeder,7.0,L3 Current (Min),A,121.38
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,feeder,7.0,L3 Current (Max),A,121.38
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,feeder,7.0,L3 Current (RMS),A,121.38
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,feeder,7.0,L2 Current (Min),A,219.25
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,feeder,7.0,L2 Current (Max),A,222.0
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,feeder,7.0,L2 Current (RMS),A,220.38
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,feeder,7.0,L1 Current (Min),A,73.25
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,feeder,7.0,L1 Current (Max),A,73.88
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,feeder,7.0,L1 Current (RMS),A,73.5
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,21.25
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-30.0
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-30.44
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.16747
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.83526
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.6514800000000001
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,feeder,6.0,L2 Current (Min),A,3.5
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,feeder,6.0,L2 Current (Max),A,3.62
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.62
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.37
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.44
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.13
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9749399999999999
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9720799999999999
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9848
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,feeder,5.0,L3 Current (Min),A,41.0
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,feeder,5.0,L3 Current (Max),A,41.38
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,41.12
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,feeder,5.0,L2 Current (Min),A,33.12
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,feeder,5.0,L2 Current (Max),A,35.12
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,33.88
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,feeder,5.0,L1 Current (Min),A,61.62
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,feeder,5.0,L1 Current (Max),A,61.88
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,61.75
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.19
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.94
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,7.81
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97556
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9960899999999999
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98529
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,32.12
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,34.62
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.75
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,56.25
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,56.5
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,56.38
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,116.5
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,121.25
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,117.88
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.75
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.19
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.81
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8362700000000001
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9893799999999999
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9776600000000001
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,16.38
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,16.62
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,28.0
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,28.12
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,40.5
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,41.0
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.75
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-162.69
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-45.94
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.0
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.89444
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.5121100000000001
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9443
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,9.5
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,9.5
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,5.38
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,5.38
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.38
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,15.0
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,15.12
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage (Min),V,243.92
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage (Max),V,243.95
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage (Min),V,243.48
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage (Max),V,243.56
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage (Min),V,242.55
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage (Max),V,242.56
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,busbar,,L3 Active Power,kW,48.0
