Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,busbar,,L2 Active Power,kW,83.0
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,busbar,,L1 Active Power,kW,74.0
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,busbar,,L3 Current (Min),A,202.12
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,busbar,,L3 Current (Max),A,204.88
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,busbar,,L3 Current (RMS),A,202.75
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,busbar,,L2 Current (Min),A,342.88
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,busbar,,L2 Current (Max),A,345.25
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,busbar,,L2 Current (RMS),A,344.5
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,busbar,,L1 Current (Min),A,303.75
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,busbar,,L1 Current (Max),A,309.0
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,busbar,,L1 Current (RMS),A,305.25
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 18:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-6.19
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-4.0
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-5.69
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97778
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9923700000000001
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98157
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,feeder,7.0,L3 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,feeder,7.0,L2 Active Power,kW,51.0
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,feeder,7.0,L1 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,feeder,7.0,L3 Current (Min),A,97.62
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,feeder,7.0,L3 Current (Max),A,97.75
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,feeder,7.0,L3 Current (RMS),A,97.75
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,feeder,7.0,L2 Current (Min),A,209.88
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,feeder,7.0,L2 Current (Max),A,216.38
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,feeder,7.0,L2 Current (RMS),A,212.88
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,feeder,7.0,L1 Current (Min),A,77.12
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,feeder,7.0,L1 Current (Max),A,78.38
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,feeder,7.0,L1 Current (RMS),A,78.0
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-103.44
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-6.06
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-43.19
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.04576
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99219
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.65667
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,feeder,6.0,L2 Current (Min),A,15.75
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,feeder,6.0,L2 Current (Max),A,15.88
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,feeder,6.0,L2 Current (RMS),A,15.75
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.06
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.5
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.5
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9770200000000001
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98669
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9736
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,feeder,5.0,L3 Current (Min),A,50.62
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,feeder,5.0,L3 Current (Max),A,50.88
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,50.75
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,feeder,5.0,L2 Current (Min),A,51.25
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,feeder,5.0,L2 Current (Max),A,51.62
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,51.38
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,feeder,5.0,L1 Current (Min),A,52.38
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,feeder,5.0,L1 Current (Max),A,53.0
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,52.75
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.94
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.38
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.13
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90033
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98898
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9731700000000001
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,13.25
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,18.12
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.38
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,30.62
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,31.0
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.88
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,74.12
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,86.25
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,76.62
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.37
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.0
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.06
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9491299999999999
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9924
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95242
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,29.75
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,29.88
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.75
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,29.38
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,29.38
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.38
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,27.88
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,28.12
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-107.63
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-120.0
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.62
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.20235
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.3557
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90665
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,4.12
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,4.25
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.25
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,4.75
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,4.88
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.88
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,11.38
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,11.38
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.38
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage (Min),V,243.58
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage (Max),V,243.64
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage (Min),V,242.97
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage (Max),V,243.06
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage (Min),V,242.66
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage (Max),V,242.73
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,busbar,,L3 Active Power,kW,45.0
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,busbar,,L2 Active Power,kW,82.0
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,busbar,,L1 Active Power,kW,58.0
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,busbar,,L3 Current (Min),A,190.62
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,busbar,,L3 Current (Max),A,195.62
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,busbar,,L3 Current (RMS),A,192.62
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,busbar,,L2 Current (Min),A,335.88
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,busbar,,L2 Current (Max),A,342.12
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,busbar,,L2 Current (RMS),A,338.88
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,busbar,,L1 Current (Min),A,240.12
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,busbar,,L1 Current (Max),A,251.25
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,busbar,,L1 Current (RMS),A,242.5
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 18:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-6.75
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-5.69
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-7.31
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9803200000000001
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.98801
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9744299999999999
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,feeder,7.0,L3 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,feeder,7.0,L2 Active Power,kW,46.0
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,feeder,7.0,L1 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,feeder,7.0,L3 Current (Min),A,98.5
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,feeder,7.0,L3 Current (Max),A,98.75
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,feeder,7.0,L3 Current (RMS),A,98.62
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,feeder,7.0,L2 Current (Min),A,191.38
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,feeder,7.0,L2 Current (Max),A,192.5
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,feeder,7.0,L2 Current (RMS),A,191.88
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,feeder,7.0,L1 Current (Min),A,74.62
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,feeder,7.0,L1 Current (Max),A,75.0
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,feeder,7.0,L1 Current (RMS),A,74.75
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-78.44
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-8.06
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-44.5
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.03468
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98544
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.64117
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,feeder,6.0,L2 Current (Min),A,11.0
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,feeder,6.0,L2 Current (Max),A,11.0
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,feeder,6.0,L2 Current (RMS),A,11.0
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.63
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.25
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.69
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95499
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95972
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98541
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,feeder,5.0,L3 Current (Min),A,35.25
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,feeder,5.0,L3 Current (Max),A,41.75
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,38.12
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,feeder,5.0,L2 Current (Min),A,24.38
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,feeder,5.0,L2 Current (Max),A,37.38
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.62
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,feeder,5.0,L1 Current (Min),A,65.38
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,feeder,5.0,L1 Current (Max),A,65.88
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,65.62
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.81
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.69
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.87
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8781700000000001
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9935299999999999
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9781799999999999
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,14.88
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,15.0
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,39.62
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,39.88
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.75
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,88.12
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,95.25
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,91.0
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.63
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.94
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.5
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95831
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9939600000000001
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90079
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,30.25
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,30.25
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.25
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,28.12
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,28.25
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.12
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,19.38
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,19.5
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.38
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-93.19
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-114.31
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.94
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.03337
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.28344
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90625
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,4.0
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,4.0
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,4.75
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,4.88
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.88
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,11.88
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,12.0
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.88
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage (Min),V,243.59
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage (Max),V,243.64
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage (Min),V,243.23
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage (Max),V,243.3
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage (Min),V,242.7
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage (Max),V,242.81
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,busbar,,L3 Active Power,kW,43.0
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,busbar,,L2 Active Power,kW,72.0
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,busbar,,L1 Active Power,kW,62.0
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,busbar,,L3 Current (Min),A,178.62
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,busbar,,L3 Current (Max),A,185.62
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,busbar,,L3 Current (RMS),A,181.62
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,busbar,,L2 Current (Min),A,293.38
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,busbar,,L2 Current (Max),A,307.5
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,busbar,,L2 Current (RMS),A,299.12
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,busbar,,L1 Current (Min),A,254.88
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,busbar,,L1 Current (Max),A,262.38
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,busbar,,L1 Current (RMS),A,258.0
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 18:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-5.19
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-6.56
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-2.94
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9838899999999999
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.98611
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9909399999999999
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,feeder,7.0,L3 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,feeder,7.0,L2 Active Power,kW,45.0
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,feeder,7.0,L1 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,feeder,7.0,L3 Current (Min),A,105.62
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,feeder,7.0,L3 Current (Max),A,105.75
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,feeder,7.0,L3 Current (RMS),A,105.62
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,feeder,7.0,L2 Current (Min),A,185.62
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,feeder,7.0,L2 Current (Max),A,190.38
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,feeder,7.0,L2 Current (RMS),A,187.88
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,feeder,7.0,L1 Current (Min),A,106.88
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,feeder,7.0,L1 Current (Max),A,107.12
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,feeder,7.0,L1 Current (RMS),A,107.0
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-90.0
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-6.94
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-47.25
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.01094
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9897799999999999
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.59927
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,feeder,6.0,L2 Current (Min),A,11.12
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,feeder,6.0,L2 Current (Max),A,11.25
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,feeder,6.0,L2 Current (RMS),A,11.12
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.56
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.44
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.62
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9722
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97806
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9879100000000001
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,feeder,5.0,L3 Current (Min),A,45.25
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,feeder,5.0,L3 Current (Max),A,45.75
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,45.38
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,feeder,5.0,L2 Current (Min),A,46.12
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,feeder,5.0,L2 Current (Max),A,46.38
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,46.25
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,feeder,5.0,L1 Current (Min),A,55.5
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,feeder,5.0,L1 Current (Max),A,55.75
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,55.62
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.88
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.62
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,7.56
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8739299999999999
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9856600000000001
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98782
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,14.12
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,24.0
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.12
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,28.12
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,28.25
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.12
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,109.25
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,109.75
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,109.62
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.44
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.38
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.5
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95315
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9869700000000001
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9553799999999999
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,30.12
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,30.25
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.25
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,20.12
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,20.38
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.25
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,29.38
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,30.12
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.75
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.69
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-103.25
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-104.31
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.46215
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.15132
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.1556
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,3.88
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.88
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.88
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,4.62
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,4.75
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.62
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,4.88
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,4.88
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.88
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage (Min),V,243.0
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage (Max),V,243.05
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage (Min),V,242.86
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage (Max),V,242.86
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
