Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage (Min),V,241.97
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage (Max),V,242.06
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,busbar,,L3 Active Power,kW,47.0
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,busbar,,L2 Active Power,kW,70.0
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,busbar,,L1 Active Power,kW,72.0
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,busbar,,L3 Current (Min),A,196.25
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,busbar,,L3 Current (Max),A,207.38
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,busbar,,L3 Current (RMS),A,198.5
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,busbar,,L2 Current (Min),A,290.75
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,busbar,,L2 Current (Max),A,295.5
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,busbar,,L2 Current (RMS),A,293.0
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,busbar,,L1 Current (Min),A,298.38
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,busbar,,L1 Current (Max),A,299.62
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,busbar,,L1 Current (RMS),A,299.0
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 18:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-7.31
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-4.88
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-2.69
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9765299999999999
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9904799999999999
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9883700000000001
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,feeder,7.0,L3 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,feeder,7.0,L2 Active Power,kW,47.0
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,feeder,7.0,L1 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,feeder,7.0,L3 Current (Min),A,92.88
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,feeder,7.0,L3 Current (Max),A,93.25
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,feeder,7.0,L3 Current (RMS),A,93.0
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,feeder,7.0,L2 Current (Min),A,197.12
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,feeder,7.0,L2 Current (Max),A,197.75
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,feeder,7.0,L2 Current (RMS),A,197.38
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,feeder,7.0,L1 Current (Min),A,91.12
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,feeder,7.0,L1 Current (Max),A,91.62
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,feeder,7.0,L1 Current (RMS),A,91.5
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-44.88
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-19.25
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-36.56
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.21025
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9153100000000001
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.7083699999999999
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,feeder,6.0,L2 Current (Min),A,4.38
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,feeder,6.0,L2 Current (Max),A,4.5
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,feeder,6.0,L2 Current (RMS),A,4.38
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.75
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.75
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.13
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98666
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9892
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9760700000000001
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,feeder,5.0,L3 Current (Min),A,74.12
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,feeder,5.0,L3 Current (Max),A,74.62
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,74.38
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,feeder,5.0,L2 Current (Min),A,45.88
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,feeder,5.0,L2 Current (Max),A,46.12
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,45.88
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,feeder,5.0,L1 Current (Min),A,44.88
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,feeder,5.0,L1 Current (Max),A,45.12
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,45.0
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.25
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.44
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.06
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8231200000000001
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99649
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9778700000000001
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,13.25
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,13.5
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.38
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,54.12
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,54.25
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,54.12
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,99.88
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,100.0
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,100.0
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.37
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.06
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.06
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.953
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9934700000000001
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9451
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,30.0
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,30.25
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.12
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,33.88
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,34.62
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.12
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,28.38
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,28.5
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-83.19
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-97.38
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-103.06
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.07289
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.0768
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.16365
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,4.38
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,4.38
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.38
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,4.62
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,4.62
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.62
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,5.12
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,5.25
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.25
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage (Min),V,243.12
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage (Max),V,243.16
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage (Min),V,242.36
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage (Max),V,242.42
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage (Min),V,242.16
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage (Max),V,242.17
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,busbar,,L3 Active Power,kW,50.0
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,busbar,,L2 Active Power,kW,81.0
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,busbar,,L1 Active Power,kW,63.0
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,busbar,,L3 Current (Min),A,210.12
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,busbar,,L3 Current (Max),A,210.88
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,busbar,,L3 Current (RMS),A,210.62
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,busbar,,L2 Current (Min),A,334.75
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,busbar,,L2 Current (Max),A,335.75
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,busbar,,L2 Current (RMS),A,335.12
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,busbar,,L1 Current (Min),A,260.38
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,busbar,,L1 Current (Max),A,260.75
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,busbar,,L1 Current (RMS),A,260.62
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 17:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-6.0
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-4.06
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-2.88
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97845
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.99075
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98459
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,feeder,7.0,L3 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,feeder,7.0,L2 Active Power,kW,52.0
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,feeder,7.0,L1 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,feeder,7.0,L3 Current (Min),A,87.5
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,feeder,7.0,L3 Current (Max),A,87.88
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,feeder,7.0,L3 Current (RMS),A,87.75
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,feeder,7.0,L2 Current (Min),A,215.62
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,feeder,7.0,L2 Current (Max),A,216.88
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,feeder,7.0,L2 Current (RMS),A,216.38
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,feeder,7.0,L1 Current (Min),A,78.5
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,feeder,7.0,L1 Current (Max),A,78.75
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,feeder,7.0,L1 Current (RMS),A,78.62
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-32.5
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-7.44
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-44.12
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.12925999999999999
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9877299999999999
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.68618
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,feeder,6.0,L2 Current (Min),A,11.25
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,feeder,6.0,L2 Current (Max),A,11.38
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,feeder,6.0,L2 Current (RMS),A,11.38
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.13
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.56
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.37
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98474
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98126
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9800399999999999
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,feeder,5.0,L3 Current (Min),A,66.38
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,feeder,5.0,L3 Current (Max),A,66.62
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,66.5
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,feeder,5.0,L2 Current (Min),A,27.62
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,feeder,5.0,L2 Current (Max),A,27.88
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.75
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,feeder,5.0,L1 Current (Min),A,59.38
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,feeder,5.0,L1 Current (Max),A,59.75
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,59.5
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.5
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.88
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.63
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92825
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9974700000000001
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9821200000000001
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,18.62
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,18.75
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.62
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,99.0
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,99.38
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,99.25
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,92.62
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,100.25
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,96.12
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.0
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.13
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.0
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89194
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9421700000000001
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9481799999999999
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,18.12
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,18.12
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.12
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,12.25
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,12.38
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.38
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,25.88
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,26.25
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.12
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-125.25
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-132.69
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-131.69
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.41628000000000004
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.5078
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.5380199999999999
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,4.5
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,4.5
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,5.12
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,5.25
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.12
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,5.88
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,5.88
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.88
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage (Min),V,243.67
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage (Max),V,243.69
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage (Min),V,242.61
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage (Max),V,242.61
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage (Min),V,242.44
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage (Max),V,242.53
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,busbar,,L3 Active Power,kW,45.0
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,busbar,,L2 Active Power,kW,88.0
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,busbar,,L1 Active Power,kW,61.0
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,busbar,,L3 Current (Min),A,188.88
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,busbar,,L3 Current (Max),A,188.88
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,busbar,,L3 Current (RMS),A,188.88
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,busbar,,L2 Current (Min),A,362.62
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,busbar,,L2 Current (Max),A,363.88
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,busbar,,L2 Current (RMS),A,363.38
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,busbar,,L1 Current (Min),A,250.88
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,busbar,,L1 Current (Max),A,258.62
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,busbar,,L1 Current (RMS),A,254.5
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 17:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-8.63
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-7.37
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-2.69
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9686299999999999
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.98431
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97882
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,feeder,7.0,L3 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,feeder,7.0,L2 Active Power,kW,42.0
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,feeder,7.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,feeder,7.0,L3 Current (Min),A,81.5
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,feeder,7.0,L3 Current (Max),A,81.62
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,feeder,7.0,L3 Current (RMS),A,81.62
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,feeder,7.0,L2 Current (Min),A,175.38
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,feeder,7.0,L2 Current (Max),A,175.75
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,feeder,7.0,L2 Current (RMS),A,175.5
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,feeder,7.0,L1 Current (Min),A,64.62
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,feeder,7.0,L1 Current (Max),A,65.38
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,feeder,7.0,L1 Current (RMS),A,65.12
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-19.12
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-32.37
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-51.32
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.15575
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8123100000000001
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.50329
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,feeder,6.0,L2 Current (Min),A,4.25
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,feeder,6.0,L2 Current (Max),A,4.5
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,feeder,6.0,L2 Current (RMS),A,4.38
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.81
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.38
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.19
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98636
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9153700000000001
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91675
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,feeder,5.0,L3 Current (Min),A,72.88
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,feeder,5.0,L3 Current (Max),A,73.12
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,73.0
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,feeder,5.0,L2 Current (Min),A,20.88
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,feeder,5.0,L2 Current (Max),A,21.0
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,feeder,5.0,L1 Current (Min),A,28.75
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,feeder,5.0,L1 Current (Max),A,29.12
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.88
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.44
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.94
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.87
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95514
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99792
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97967
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,17.0
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,17.75
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,105.5
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,107.0
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,106.0
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,103.5
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,114.38
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,106.5
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.94
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.56
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.81
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8612
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9615799999999999
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94104
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,17.0
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,17.5
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.12
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,12.38
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,12.75
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.62
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,24.75
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,25.0
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-138.5
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-142.5
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-140.31
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.57699
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.6430600000000001
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.64523
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,5.38
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,5.38
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.38
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,6.5
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,6.62
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.62
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,6.62
