Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,6.75
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.62
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (Min),V,243.52
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (Max),V,243.53
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (Min),V,242.86
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (Max),V,242.94
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (Min),V,242.34
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (Max),V,242.39
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,busbar,,L3 Active Power,kW,44.0
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,busbar,,L2 Active Power,kW,75.0
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,busbar,,L1 Active Power,kW,52.0
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,busbar,,L3 Current (Min),A,185.75
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,busbar,,L3 Current (Max),A,186.0
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,busbar,,L3 Current (RMS),A,185.88
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,busbar,,L2 Current (Min),A,312.38
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,busbar,,L2 Current (Max),A,314.0
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,busbar,,L2 Current (RMS),A,313.12
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,busbar,,L1 Current (Min),A,213.62
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,busbar,,L1 Current (Max),A,224.12
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,busbar,,L1 Current (RMS),A,216.5
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 17:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-3.62
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-6.63
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-0.88
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.98825
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9838600000000001
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97034
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,feeder,7.0,L3 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,feeder,7.0,L2 Active Power,kW,41.0
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,feeder,7.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,feeder,7.0,L3 Current (Min),A,121.5
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,feeder,7.0,L3 Current (Max),A,122.0
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,feeder,7.0,L3 Current (RMS),A,121.75
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,feeder,7.0,L2 Current (Min),A,171.38
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,feeder,7.0,L2 Current (Max),A,172.0
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,feeder,7.0,L2 Current (RMS),A,171.75
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,feeder,7.0,L1 Current (Min),A,54.38
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,feeder,7.0,L1 Current (Max),A,54.38
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,feeder,7.0,L1 Current (RMS),A,54.38
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-61.81
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-25.5
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-42.25
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.06255
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8809799999999999
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.61407
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,feeder,6.0,L2 Current (Min),A,6.0
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,feeder,6.0,L2 Current (Max),A,6.38
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,feeder,6.0,L2 Current (RMS),A,6.12
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.75
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.87
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.13
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96365
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97388
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9427200000000001
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,feeder,5.0,L3 Current (Min),A,44.75
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,feeder,5.0,L3 Current (Max),A,45.75
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,45.25
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,feeder,5.0,L2 Current (Min),A,42.25
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,feeder,5.0,L2 Current (Max),A,42.38
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,42.38
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,feeder,5.0,L1 Current (Min),A,32.12
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,feeder,5.0,L1 Current (Max),A,32.25
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,32.25
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.31
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.5
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.81
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8124399999999999
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9978600000000001
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97772
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,14.25
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,14.38
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.25
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,69.62
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,70.12
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,69.88
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,86.5
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,86.62
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,86.5
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.75
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.88
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.37
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9585299999999999
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98541
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9688700000000001
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,29.62
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,30.12
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.88
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,20.25
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,20.25
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.25
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,32.25
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,32.88
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.62
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-150.31
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-150.75
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-149.0
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.6859999999999999
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.73034
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.7390100000000001
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,6.5
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,6.62
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,8.0
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,8.0
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,8.12
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,8.25
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.25
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (Min),V,244.03
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (Max),V,244.05
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (Min),V,243.83
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (Max),V,243.88
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (Min),V,243.23
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (Max),V,243.23
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,busbar,,L3 Active Power,kW,49.0
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,busbar,,L2 Active Power,kW,73.0
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,busbar,,L1 Active Power,kW,47.0
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,busbar,,L3 Current (Min),A,205.5
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,busbar,,L3 Current (Max),A,205.5
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,busbar,,L3 Current (RMS),A,205.5
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,busbar,,L2 Current (Min),A,303.38
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,busbar,,L2 Current (Max),A,303.75
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,busbar,,L2 Current (RMS),A,303.62
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,busbar,,L1 Current (Min),A,196.0
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,busbar,,L1 Current (Max),A,196.38
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,busbar,,L1 Current (RMS),A,196.25
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 17:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-5.19
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-10.63
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,1.5
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9858399999999999
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96924
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9732700000000001
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,feeder,7.0,L3 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,feeder,7.0,L2 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,feeder,7.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,feeder,7.0,L3 Current (Min),A,113.25
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,feeder,7.0,L3 Current (Max),A,117.38
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,feeder,7.0,L3 Current (RMS),A,115.38
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,feeder,7.0,L2 Current (Min),A,144.62
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,feeder,7.0,L2 Current (Max),A,145.12
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,feeder,7.0,L2 Current (RMS),A,144.88
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,feeder,7.0,L1 Current (Min),A,54.88
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,feeder,7.0,L1 Current (Max),A,55.38
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,feeder,7.0,L1 Current (RMS),A,55.12
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,34.56
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-47.62
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-47.56
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.09722
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.6470899999999999
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.29509
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,feeder,6.0,L2 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,feeder,6.0,L2 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.5
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.19
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.31
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98172
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96573
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94247
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,feeder,5.0,L3 Current (Min),A,61.0
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,feeder,5.0,L3 Current (Max),A,61.12
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,61.0
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,feeder,5.0,L2 Current (Min),A,34.88
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,feeder,5.0,L2 Current (Max),A,34.88
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,34.88
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,feeder,5.0,L1 Current (Min),A,34.25
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,feeder,5.0,L1 Current (Max),A,34.38
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,34.25
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.12
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.0
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.94
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90491
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99408
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9742700000000001
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,20.38
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,20.38
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.38
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,39.38
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,39.38
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.38
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,95.0
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,96.0
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,95.5
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.56
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.19
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.06
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92035
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9973799999999999
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8602299999999999
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,22.25
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,22.25
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.25
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,41.5
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,41.5
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.5
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,16.12
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,16.12
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.12
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-143.5
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-146.62
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-146.75
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.63189
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.67938
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.70828
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,6.0
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,6.0
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,7.0
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,7.0
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,7.12
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,7.12
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.12
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (Min),V,243.58
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (Max),V,243.58
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (Min),V,243.34
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (Max),V,243.36
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (Min),V,243.08
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (Max),V,243.11
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,busbar,,L3 Active Power,kW,51.0
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,busbar,,L2 Active Power,kW,61.0
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,busbar,,L1 Active Power,kW,46.0
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,busbar,,L3 Current (Min),A,212.75
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,busbar,,L3 Current (Max),A,216.75
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,busbar,,L3 Current (RMS),A,214.75
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,busbar,,L2 Current (Min),A,258.0
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,busbar,,L2 Current (Max),A,258.38
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,busbar,,L2 Current (RMS),A,258.12
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,busbar,,L1 Current (Min),A,190.5
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,busbar,,L1 Current (Max),A,192.0
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,busbar,,L1 Current (RMS),A,191.25
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 17:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-6.0
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-12.31
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,0.12
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97705
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96045
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9847100000000001
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,feeder,7.0,L3 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,feeder,7.0,L2 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,feeder,7.0,L1 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,feeder,7.0,L3 Current (Min),A,78.5
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,feeder,7.0,L3 Current (Max),A,85.5
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,feeder,7.0,L3 Current (RMS),A,84.0
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,feeder,7.0,L2 Current (Min),A,137.38
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,feeder,7.0,L2 Current (Max),A,138.88
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,feeder,7.0,L2 Current (RMS),A,138.0
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,feeder,7.0,L1 Current (Min),A,72.25
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,feeder,7.0,L1 Current (Max),A,72.62
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,feeder,7.0,L1 Current (RMS),A,72.38
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-95.38
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-48.25
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-70.88
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.0844
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.62902
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.24315
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,feeder,6.0,L2 Current (Min),A,3.5
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,feeder,6.0,L2 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.88
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.0
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.88
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9892299999999999
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96515
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9149799999999999
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,feeder,5.0,L3 Current (Min),A,84.5
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,feeder,5.0,L3 Current (Max),A,84.5
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,84.5
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,feeder,5.0,L2 Current (Min),A,29.5
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,feeder,5.0,L2 Current (Max),A,29.62
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,29.62
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,feeder,5.0,L1 Current (Min),A,28.88
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,feeder,5.0,L1 Current (Max),A,29.0
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,29.0
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.19
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.62
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.81
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9609700000000001
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9954799999999999
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9714
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,30.25
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,30.38
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.25
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,45.12
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,45.12
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,45.12
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,92.0
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,92.12
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,92.0
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.31
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.56
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.44
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95621
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9903299999999999
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97635
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,31.12
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,31.25
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.25
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,26.75
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,26.88
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.75
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,36.75
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,36.88
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.75
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-133.37
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-138.0
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-138.5
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.51827
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.595
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.61846
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
