Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,4.88
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,5.0
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,6.12
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,6.12
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.12
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,6.0
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,6.0
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (Min),V,243.14
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (Max),V,243.19
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (Min),V,243.55
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (Max),V,243.59
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (Min),V,242.5
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (Max),V,242.53
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,busbar,,L3 Active Power,kW,54.0
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,busbar,,L2 Active Power,kW,56.0
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,busbar,,L1 Active Power,kW,53.0
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,busbar,,L3 Current (Min),A,221.75
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,busbar,,L3 Current (Max),A,228.75
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,busbar,,L3 Current (RMS),A,227.38
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,busbar,,L2 Current (Min),A,237.38
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,busbar,,L2 Current (Max),A,238.88
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,busbar,,L2 Current (RMS),A,238.0
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,busbar,,L1 Current (Min),A,221.75
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,busbar,,L1 Current (Max),A,222.25
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,busbar,,L1 Current (RMS),A,222.0
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 17:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-4.94
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-6.87
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-4.06
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9852
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9811700000000001
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98151
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,feeder,7.0,L3 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,feeder,7.0,L2 Active Power,kW,37.0
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,feeder,7.0,L1 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,feeder,7.0,L3 Current (Min),A,103.88
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,feeder,7.0,L3 Current (Max),A,104.88
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,feeder,7.0,L3 Current (RMS),A,104.62
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,feeder,7.0,L2 Current (Min),A,153.25
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,feeder,7.0,L2 Current (Max),A,155.5
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,feeder,7.0,L2 Current (RMS),A,153.88
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,feeder,7.0,L1 Current (Min),A,73.0
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,feeder,7.0,L1 Current (Max),A,73.62
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,feeder,7.0,L1 Current (RMS),A,73.25
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,97.06
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-42.0
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-66.38
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.11821
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.71334
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.37508
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,feeder,6.0,L2 Current (Min),A,4.0
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,feeder,6.0,L2 Current (Max),A,4.0
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,feeder,6.0,L2 Current (RMS),A,4.0
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.25
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.63
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.63
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9834
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9880399999999999
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9617899999999999
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,feeder,5.0,L3 Current (Min),A,69.25
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,feeder,5.0,L3 Current (Max),A,70.62
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,70.12
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,feeder,5.0,L2 Current (Min),A,53.5
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,feeder,5.0,L2 Current (Max),A,53.5
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,53.5
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,feeder,5.0,L1 Current (Min),A,39.38
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,feeder,5.0,L1 Current (Max),A,39.88
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,39.62
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.25
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.88
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.87
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92355
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9874
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98114
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,21.5
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,21.62
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.62
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,28.88
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,29.12
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.12
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,91.25
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,99.12
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,97.12
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.5
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.5
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.06
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93524
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9308200000000001
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8810399999999999
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,25.38
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,25.5
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,13.0
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,23.5
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.38
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,17.5
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,17.62
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.62
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-93.81
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-111.57
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.31
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.04488
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.21529
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8997799999999999
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,4.0
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,4.0
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,4.0
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,4.12
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,11.38
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,11.5
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (Min),V,243.61
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (Max),V,243.61
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (Min),V,243.72
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (Max),V,243.8
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (Min),V,242.8
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (Max),V,242.86
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,busbar,,L3 Active Power,kW,53.0
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,busbar,,L2 Active Power,kW,61.0
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,busbar,,L1 Active Power,kW,56.0
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,busbar,,L3 Current (Min),A,220.38
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,busbar,,L3 Current (Max),A,221.88
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,busbar,,L3 Current (RMS),A,221.25
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,busbar,,L2 Current (Min),A,250.5
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,busbar,,L2 Current (Max),A,263.25
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,busbar,,L2 Current (RMS),A,256.62
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,busbar,,L1 Current (Min),A,227.12
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,busbar,,L1 Current (Max),A,236.12
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,busbar,,L1 Current (RMS),A,233.75
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 16:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-4.94
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-8.13
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.44
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9879100000000001
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9779399999999999
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9819
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,feeder,7.0,L3 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,feeder,7.0,L2 Active Power,kW,38.0
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,feeder,7.0,L1 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,feeder,7.0,L3 Current (Min),A,120.75
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,feeder,7.0,L3 Current (Max),A,121.12
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,feeder,7.0,L3 Current (RMS),A,120.88
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,feeder,7.0,L2 Current (Min),A,157.12
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,feeder,7.0,L2 Current (Max),A,158.88
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,feeder,7.0,L2 Current (RMS),A,157.88
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,feeder,7.0,L1 Current (Min),A,75.0
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,feeder,7.0,L1 Current (Max),A,75.88
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,feeder,7.0,L1 Current (RMS),A,75.5
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-78.13
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-61.25
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-61.87
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.17515999999999998
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.46587
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.36715
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,feeder,6.0,L2 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,feeder,6.0,L2 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.0
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.5
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.81
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98288
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98511
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.879
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,feeder,5.0,L3 Current (Min),A,63.5
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,feeder,5.0,L3 Current (Max),A,64.0
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,63.88
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,feeder,5.0,L2 Current (Min),A,38.12
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,feeder,5.0,L2 Current (Max),A,38.38
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,38.25
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,feeder,5.0,L1 Current (Min),A,21.88
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,feeder,5.0,L1 Current (Max),A,27.75
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.38
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.0
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.25
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,7.25
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9477200000000001
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9849899999999999
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98816
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,22.5
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,22.62
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.62
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,29.25
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,30.38
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.88
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,100.88
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,101.12
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,101.0
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.19
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.44
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.12
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85864
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98145
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8616
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,17.62
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,17.75
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.75
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,26.62
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,26.75
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.62
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,16.25
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,16.25
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.25
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-161.56
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.18
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-50.12
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.8629100000000001
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.72647
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.5082
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,8.5
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,8.62
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.62
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,6.0
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,6.12
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.12
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,5.88
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,5.88
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.88
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (Min),V,244.0
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (Max),V,244.05
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (Min),V,244.16
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (Max),V,244.19
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (Min),V,243.33
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (Max),V,243.34
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,busbar,,L3 Active Power,kW,52.0
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,busbar,,L2 Active Power,kW,62.0
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,busbar,,L1 Active Power,kW,52.0
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,busbar,,L3 Current (Min),A,216.62
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,busbar,,L3 Current (Max),A,217.0
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,busbar,,L3 Current (RMS),A,217.0
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,busbar,,L2 Current (Min),A,258.62
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,busbar,,L2 Current (Max),A,259.62
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,busbar,,L2 Current (RMS),A,259.12
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,busbar,,L1 Current (Min),A,212.88
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,busbar,,L1 Current (Max),A,219.88
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,busbar,,L1 Current (RMS),A,214.88
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 16:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-2.06
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-4.69
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-4.25
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.991
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.98669
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9631
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,feeder,7.0,L3 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,feeder,7.0,L2 Active Power,kW,40.0
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,feeder,7.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,feeder,7.0,L3 Current (Min),A,117.25
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,feeder,7.0,L3 Current (Max),A,120.88
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,feeder,7.0,L3 Current (RMS),A,119.12
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,feeder,7.0,L2 Current (Min),A,164.12
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,feeder,7.0,L2 Current (Max),A,166.38
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,feeder,7.0,L2 Current (RMS),A,165.25
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,feeder,7.0,L1 Current (Min),A,49.5
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,feeder,7.0,L1 Current (Max),A,50.0
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,feeder,7.0,L1 Current (RMS),A,49.75
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,24.44
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-64.25
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-43.75
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.18212
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.41735
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.47366
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,feeder,6.0,L2 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,feeder,6.0,L2 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.81
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.25
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.25
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96957
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9602
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9494600000000001
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,feeder,5.0,L3 Current (Min),A,52.75
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,feeder,5.0,L3 Current (Max),A,52.88
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,52.88
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,feeder,5.0,L2 Current (Min),A,30.75
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,feeder,5.0,L2 Current (Max),A,30.88
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,30.75
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,feeder,5.0,L1 Current (Min),A,36.25
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,feeder,5.0,L1 Current (Max),A,36.25
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,36.25
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.56
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.56
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.37
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86569
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99393
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9758600000000001
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,13.75
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,13.75
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.75
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,39.88
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,40.12
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.0
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,100.75
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,100.88
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,100.88
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.81
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.0
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.06
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9574600000000001
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9907799999999999
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96155
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,26.5
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,26.5
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,35.5
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,35.62
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.5
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,24.12
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,24.25
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.25
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-149.62
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-154.19
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.69
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.58962
