Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.69384
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.80279
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,4.88
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,4.88
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.88
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,6.25
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,6.25
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.25
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,8.62
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,8.75
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.62
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (Min),V,244.02
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (Max),V,244.05
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (Min),V,243.81
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (Max),V,243.83
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (Min),V,243.25
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (Max),V,243.27
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,busbar,,L3 Active Power,kW,50.0
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,busbar,,L2 Active Power,kW,65.0
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,busbar,,L1 Active Power,kW,51.0
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,busbar,,L3 Current (Min),A,206.38
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,busbar,,L3 Current (Max),A,210.12
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,busbar,,L3 Current (RMS),A,208.25
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,busbar,,L2 Current (Min),A,267.75
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,busbar,,L2 Current (Max),A,270.12
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,busbar,,L2 Current (RMS),A,269.0
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,busbar,,L1 Current (Min),A,213.75
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,busbar,,L1 Current (Max),A,214.5
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,busbar,,L1 Current (RMS),A,214.12
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 16:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-3.32
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-5.25
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-0.56
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9888
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9860200000000001
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9930700000000001
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,feeder,7.0,L3 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,feeder,7.0,L2 Active Power,kW,42.0
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,feeder,7.0,L1 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,feeder,7.0,L3 Current (Min),A,103.75
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,feeder,7.0,L3 Current (Max),A,103.88
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,feeder,7.0,L3 Current (RMS),A,103.75
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,feeder,7.0,L2 Current (Min),A,173.12
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,feeder,7.0,L2 Current (Max),A,175.25
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,feeder,7.0,L2 Current (RMS),A,174.25
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,feeder,7.0,L1 Current (Min),A,111.25
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,feeder,7.0,L1 Current (Max),A,111.38
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,feeder,7.0,L1 Current (RMS),A,111.25
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-99.0
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-48.88
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-55.06
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.01155
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.62451
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.44133999999999995
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,feeder,6.0,L2 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,feeder,6.0,L2 Current (Max),A,3.25
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.37
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.25
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.81
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9773299999999999
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92645
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9515399999999999
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,feeder,5.0,L3 Current (Min),A,62.75
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,feeder,5.0,L3 Current (Max),A,62.75
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,62.75
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,feeder,5.0,L2 Current (Min),A,21.62
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,feeder,5.0,L2 Current (Max),A,21.62
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.62
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,feeder,5.0,L1 Current (Min),A,34.62
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,feeder,5.0,L1 Current (Max),A,34.88
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,34.75
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.94
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.94
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.0
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95468
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99564
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9728100000000001
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,24.25
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,24.62
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.38
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,49.88
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,50.0
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,50.0
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,76.88
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,77.0
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,77.0
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.81
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.31
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.25
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87771
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98624
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8467399999999999
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,17.12
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,17.25
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.25
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,22.75
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,22.88
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.75
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,17.38
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,17.75
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.62
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-154.13
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-160.07
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-152.19
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.74115
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.77536
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.77465
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,7.75
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,7.75
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.75
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,8.38
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,8.5
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,9.12
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,9.12
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.12
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage (Min),V,244.09
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage (Max),V,244.11
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage (Min),V,243.91
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage (Max),V,243.92
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage (Min),V,243.03
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage (Max),V,243.06
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,busbar,,L3 Active Power,kW,48.0
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,busbar,,L2 Active Power,kW,63.0
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,busbar,,L1 Active Power,kW,55.0
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,busbar,,L3 Current (Min),A,201.5
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,busbar,,L3 Current (Max),A,202.12
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,busbar,,L3 Current (RMS),A,201.75
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,busbar,,L2 Current (Min),A,262.5
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,busbar,,L2 Current (Max),A,265.0
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,busbar,,L2 Current (RMS),A,263.75
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,busbar,,L1 Current (Min),A,228.62
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,busbar,,L1 Current (Max),A,229.38
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,busbar,,L1 Current (RMS),A,229.0
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 16:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-4.0
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-5.88
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.32
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.992
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9880399999999999
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98929
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,feeder,7.0,L3 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,feeder,7.0,L2 Active Power,kW,41.0
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,feeder,7.0,L1 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,feeder,7.0,L3 Current (Min),A,116.5
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,feeder,7.0,L3 Current (Max),A,116.88
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,feeder,7.0,L3 Current (RMS),A,116.62
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,feeder,7.0,L2 Current (Min),A,170.38
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,feeder,7.0,L2 Current (Max),A,181.88
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,feeder,7.0,L2 Current (RMS),A,173.38
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,feeder,7.0,L1 Current (Min),A,91.62
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,feeder,7.0,L1 Current (Max),A,92.12
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,feeder,7.0,L1 Current (RMS),A,91.88
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-112.0
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-9.13
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-47.5
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.09075
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9862700000000001
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.5917899999999999
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,feeder,6.0,L2 Current (Min),A,14.25
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,feeder,6.0,L2 Current (Max),A,14.38
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,feeder,6.0,L2 Current (RMS),A,14.38
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.5
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.06
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.44
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9712200000000001
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97455
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91522
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,feeder,5.0,L3 Current (Min),A,48.0
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,feeder,5.0,L3 Current (Max),A,49.12
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,48.38
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,feeder,5.0,L2 Current (Min),A,33.62
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,feeder,5.0,L2 Current (Max),A,33.88
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,33.62
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,feeder,5.0,L1 Current (Min),A,24.88
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,feeder,5.0,L1 Current (Max),A,25.12
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.12
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.81
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.62
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,8.37
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88287
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98535
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9869100000000001
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,14.0
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,14.75
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.38
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,27.5
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,27.88
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.75
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,119.5
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,119.88
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,119.62
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.13
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.94
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.12
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92111
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9948100000000001
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8704200000000001
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,17.5
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,17.62
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.62
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,42.75
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,42.75
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.75
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,16.0
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,16.25
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.12
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-171.38
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-168.88
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-165.06
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.9031100000000001
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.9122
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.90671
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,11.0
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,11.12
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,13.25
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,13.25
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.25
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,13.5
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,13.5
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage (Min),V,242.2
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage (Max),V,242.25
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage (Min),V,241.95
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage (Max),V,242.03
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage (Min),V,241.14
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage (Max),V,241.23
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,busbar,,L3 Active Power,kW,44.0
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,busbar,,L2 Active Power,kW,67.0
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,busbar,,L1 Active Power,kW,56.0
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,busbar,,L3 Current (Min),A,185.5
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,busbar,,L3 Current (Max),A,186.62
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,busbar,,L3 Current (RMS),A,186.0
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,busbar,,L2 Current (Min),A,276.88
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,busbar,,L2 Current (Max),A,288.12
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,busbar,,L2 Current (RMS),A,279.75
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,busbar,,L1 Current (Min),A,235.75
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,busbar,,L1 Current (Max),A,236.5
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,busbar,,L1 Current (RMS),A,236.12
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 16:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-3.32
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-7.0
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-7.75
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.98956
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.98093
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9621299999999999
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,feeder,7.0,L3 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,feeder,7.0,L2 Active Power,kW,36.0
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,feeder,7.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,feeder,7.0,L3 Current (Min),A,103.0
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,feeder,7.0,L3 Current (Max),A,103.5
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,feeder,7.0,L3 Current (RMS),A,103.25
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,feeder,7.0,L2 Current (Min),A,150.88
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,feeder,7.0,L2 Current (Max),A,152.0
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,feeder,7.0,L2 Current (RMS),A,151.38
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,feeder,7.0,L1 Current (Min),A,55.88
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,feeder,7.0,L1 Current (Max),A,56.0
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,feeder,7.0,L1 Current (RMS),A,56.0
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-89.56
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-42.94
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-52.44
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.08186
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.70257
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.45446000000000003
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,feeder,6.0,L2 Current (Min),A,3.5
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,feeder,6.0,L2 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.88
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.43
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.62
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9890399999999999
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9805
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.89776
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,feeder,5.0,L3 Current (Min),A,63.25
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,feeder,5.0,L3 Current (Max),A,63.5
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,63.38
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,feeder,5.0,L2 Current (Min),A,34.25
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,feeder,5.0,L2 Current (Max),A,34.5
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,34.38
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,feeder,5.0,L1 Current (Min),A,25.12
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,feeder,5.0,L1 Current (Max),A,25.38
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.25
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.37
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.94
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.5
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9114399999999999
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98856
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9720799999999999
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,15.12
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,16.75
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.88
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,29.38
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,29.5
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.38
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,104.0
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,104.0
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,104.0
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.81
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.94
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.75
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9595899999999999
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98877
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9551700000000001
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,19.88
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,19.88
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.88
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,26.25
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,31.25
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.75
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,26.75
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,27.25
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-163.44
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
