Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-164.94
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-120.56
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.9362799999999999
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.9407
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.44383999999999996
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,14.38
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,14.38
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.38
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,15.25
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,15.38
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.38
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,6.25
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,6.38
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.25
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage (Min),V,243.0
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage (Max),V,243.02
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage (Min),V,243.28
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage (Max),V,243.28
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage (Min),V,242.27
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage (Max),V,242.28
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,busbar,,L3 Active Power,kW,45.0
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,busbar,,L2 Active Power,kW,55.0
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,busbar,,L1 Active Power,kW,49.0
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,busbar,,L3 Current (Min),A,188.0
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,busbar,,L3 Current (Max),A,189.75
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,busbar,,L3 Current (RMS),A,188.88
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,busbar,,L2 Current (Min),A,230.5
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,busbar,,L2 Current (Max),A,234.38
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,busbar,,L2 Current (RMS),A,232.38
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,busbar,,L1 Current (Min),A,203.62
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,busbar,,L1 Current (Max),A,204.25
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,busbar,,L1 Current (RMS),A,204.0
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 16:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-7.5
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-8.63
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.06
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9736
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9747899999999999
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9873
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,feeder,7.0,L3 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,feeder,7.0,L2 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,feeder,7.0,L1 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,feeder,7.0,L3 Current (Min),A,67.75
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,feeder,7.0,L3 Current (Max),A,68.0
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,feeder,7.0,L3 Current (RMS),A,67.88
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,feeder,7.0,L2 Current (Min),A,141.25
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,feeder,7.0,L2 Current (Max),A,142.12
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,feeder,7.0,L2 Current (RMS),A,141.62
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,feeder,7.0,L1 Current (Min),A,85.75
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,feeder,7.0,L1 Current (Max),A,86.0
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,feeder,7.0,L1 Current (RMS),A,85.88
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-52.88
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-46.94
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-64.25
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.05119
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.6463899999999999
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.40071999999999997
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,feeder,6.0,L2 Current (Min),A,3.12
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,feeder,6.0,L2 Current (Max),A,3.25
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.81
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.56
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.37
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9580700000000001
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9589200000000001
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92789
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,feeder,5.0,L3 Current (Min),A,41.62
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,feeder,5.0,L3 Current (Max),A,41.62
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,41.62
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,feeder,5.0,L2 Current (Min),A,33.88
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,feeder,5.0,L2 Current (Max),A,34.12
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,34.0
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,feeder,5.0,L1 Current (Min),A,27.12
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,feeder,5.0,L1 Current (Max),A,27.62
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.25
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.5
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.88
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.69
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97351
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9930399999999999
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99249
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,24.12
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,24.12
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.12
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,36.12
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,36.5
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.25
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,139.75
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,139.88
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,139.75
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.44
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.25
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.44
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9635299999999999
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99731
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95511
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,25.88
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,25.88
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.88
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,40.88
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,41.12
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,41.0
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,33.12
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,35.5
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.5
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-156.44
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-157.81
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-155.31
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.8692
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.88046
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.8748799999999999
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,10.38
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,10.5
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.38
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.0
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.88
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,12.38
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,12.5
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage (Min),V,243.2
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage (Max),V,243.23
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage (Min),V,243.36
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage (Max),V,243.42
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage (Min),V,242.11
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage (Max),V,242.14
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,busbar,,L3 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,busbar,,L2 Active Power,kW,58.0
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,busbar,,L1 Active Power,kW,66.0
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,busbar,,L3 Current (Min),A,151.38
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,busbar,,L3 Current (Max),A,151.62
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,busbar,,L3 Current (RMS),A,151.5
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,busbar,,L2 Current (Min),A,244.38
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,busbar,,L2 Current (Max),A,245.38
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,busbar,,L2 Current (RMS),A,244.75
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,busbar,,L1 Current (Min),A,271.75
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,busbar,,L1 Current (Max),A,275.12
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,busbar,,L1 Current (RMS),A,273.62
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 15:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-11.37
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-8.93
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-4.25
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9588899999999999
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9712799999999999
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9845
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,feeder,7.0,L3 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,feeder,7.0,L2 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,feeder,7.0,L1 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,feeder,7.0,L3 Current (Min),A,76.5
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,feeder,7.0,L3 Current (Max),A,76.75
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,feeder,7.0,L3 Current (RMS),A,76.62
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,feeder,7.0,L2 Current (Min),A,136.5
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,feeder,7.0,L2 Current (Max),A,137.88
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,feeder,7.0,L2 Current (RMS),A,137.0
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,feeder,7.0,L1 Current (Min),A,86.0
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,feeder,7.0,L1 Current (Max),A,86.5
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,feeder,7.0,L1 Current (RMS),A,86.38
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-32.69
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-46.62
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-55.63
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.09122999999999999
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.64715
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.4371600000000001
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,feeder,6.0,L2 Current (Min),A,3.12
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,feeder,6.0,L2 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.38
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.19
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.87
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9043899999999999
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9563299999999999
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9246200000000001
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,feeder,5.0,L3 Current (Min),A,30.88
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,feeder,5.0,L3 Current (Max),A,31.25
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,31.12
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,feeder,5.0,L2 Current (Min),A,22.38
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,feeder,5.0,L2 Current (Max),A,22.62
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.5
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,feeder,5.0,L1 Current (Min),A,27.75
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,feeder,5.0,L1 Current (Max),A,27.88
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,27.75
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.0
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.88
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,8.93
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98813
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99466
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98303
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,37.38
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,37.38
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.38
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,46.75
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,51.75
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,48.88
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,104.62
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,107.62
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,106.25
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.44
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.5
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.62
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9204100000000001
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9491299999999999
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9954200000000001
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,19.75
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,19.88
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.88
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,13.38
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,13.38
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.38
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,94.25
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,94.38
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,94.25
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-136.37
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-141.75
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-139.06
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.6409600000000001
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.70925
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.68771
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,6.38
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,6.5
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,7.38
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,7.5
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,8.0
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,8.12
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.12
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage (Min),V,244.16
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage (Max),V,244.17
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage (Min),V,244.31
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage (Max),V,244.36
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage (Min),V,242.69
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage (Max),V,242.8
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,busbar,,L3 Active Power,kW,37.0
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,busbar,,L2 Active Power,kW,52.0
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,busbar,,L1 Active Power,kW,74.0
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,busbar,,L3 Current (Min),A,161.0
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,busbar,,L3 Current (Max),A,161.62
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,busbar,,L3 Current (RMS),A,161.38
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,busbar,,L2 Current (Min),A,216.5
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,busbar,,L2 Current (Max),A,222.0
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,busbar,,L2 Current (RMS),A,218.75
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,busbar,,L1 Current (Min),A,304.12
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,busbar,,L1 Current (Max),A,307.38
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,busbar,,L1 Current (RMS),A,306.0
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 15:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-15.57
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-9.37
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,6.75
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97354
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96567
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97409
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,feeder,7.0,L3 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,feeder,7.0,L2 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,feeder,7.0,L1 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,feeder,7.0,L3 Current (Min),A,108.0
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,feeder,7.0,L3 Current (Max),A,108.62
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,feeder,7.0,L3 Current (RMS),A,108.5
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,feeder,7.0,L2 Current (Min),A,124.88
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,feeder,7.0,L2 Current (Max),A,155.75
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,feeder,7.0,L2 Current (RMS),A,142.5
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,feeder,7.0,L1 Current (Min),A,75.75
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,feeder,7.0,L1 Current (Max),A,92.88
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,feeder,7.0,L1 Current (RMS),A,83.38
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-95.69
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-43.31
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-55.5
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.06883
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.6925899999999999
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.40798
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,feeder,6.0,L2 Current (Min),A,3.5
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,feeder,6.0,L2 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.87
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.69
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.31
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92737
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9340200000000001
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,feeder,5.0,L3 Current (Min),A,31.0
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,feeder,5.0,L3 Current (Max),A,34.88
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,32.5
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,feeder,5.0,L2 Current (Min),A,30.12
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,feeder,5.0,L2 Current (Max),A,30.25
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,30.12
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,feeder,5.0,L1 Current (Min),A,27.5
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,feeder,5.0,L1 Current (Max),A,27.75
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,27.62
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.87
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.75
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.87
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9454
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9899600000000001
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9637399999999999
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,12.75
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,12.88
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.88
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,26.12
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,26.5
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.38
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,67.12
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,67.38
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,67.25
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.19
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.25
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.81
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8356899999999999
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98795
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98801
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,13.12
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,13.25
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.25
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,21.88
