Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,22.0
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,53.62
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,53.75
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,53.75
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-153.13
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-155.63
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-153.37
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.84335
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.86126
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.8542799999999999
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,10.5
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,10.5
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,11.25
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,11.38
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.38
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,11.75
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,11.75
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.75
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage (Min),V,244.8
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage (Max),V,245.14
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage (Min),V,245.33
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage (Max),V,245.42
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage (Min),V,243.75
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage (Max),V,243.98
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,busbar,,L3 Active Power,kW,37.0
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,busbar,,L2 Active Power,kW,51.0
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,busbar,,L1 Active Power,kW,52.0
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,busbar,,L3 Current (Min),A,156.88
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,busbar,,L3 Current (Max),A,159.38
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,busbar,,L3 Current (RMS),A,158.0
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,busbar,,L2 Current (Min),A,196.75
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,busbar,,L2 Current (Max),A,227.75
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,busbar,,L2 Current (RMS),A,214.25
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,busbar,,L1 Current (Min),A,210.88
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,busbar,,L1 Current (Max),A,228.0
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,busbar,,L1 Current (RMS),A,218.12
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 15:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-10.37
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-7.31
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.69
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9646899999999999
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9781200000000001
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9896799999999999
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,feeder,7.0,L3 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,feeder,7.0,L2 Active Power,kW,36.0
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,feeder,7.0,L1 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,feeder,7.0,L3 Current (Min),A,80.12
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,feeder,7.0,L3 Current (Max),A,80.12
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,feeder,7.0,L3 Current (RMS),A,80.12
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,feeder,7.0,L2 Current (Min),A,149.38
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,feeder,7.0,L2 Current (Max),A,150.12
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,feeder,7.0,L2 Current (RMS),A,149.75
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,feeder,7.0,L1 Current (Min),A,103.12
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,feeder,7.0,L1 Current (Max),A,103.75
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,feeder,7.0,L1 Current (RMS),A,103.38
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-75.32
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-39.0
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-62.25
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.11030999999999999
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.75912
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.3117
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,feeder,6.0,L2 Current (Min),A,3.5
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,feeder,6.0,L2 Current (Max),A,3.62
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.81
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.13
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.56
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9677100000000001
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96719
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96796
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,feeder,5.0,L3 Current (Min),A,43.25
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,feeder,5.0,L3 Current (Max),A,43.38
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,43.25
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,feeder,5.0,L2 Current (Min),A,39.25
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,feeder,5.0,L2 Current (Max),A,39.5
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,39.38
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,feeder,5.0,L1 Current (Min),A,39.88
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,feeder,5.0,L1 Current (Max),A,40.5
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,40.12
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.56
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.06
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.57
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95529
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98706
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95825
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,12.88
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,13.38
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.12
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,44.12
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,44.62
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.38
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,81.5
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,81.62
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,81.5
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.06
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.93
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.44
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8898
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9560799999999999
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9018200000000001
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,13.12
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,13.12
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.12
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,11.0
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,11.0
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,16.25
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,16.25
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.25
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-135.57
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-139.81
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-137.06
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.63067
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.67382
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.68011
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,6.5
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,6.62
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,7.25
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,7.25
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.25
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,8.12
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,8.12
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.12
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage (Min),V,244.39
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage (Max),V,244.41
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage (Min),V,244.84
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage (Max),V,244.86
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage (Min),V,243.33
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage (Max),V,243.34
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,busbar,,L3 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,busbar,,L2 Active Power,kW,58.0
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,busbar,,L1 Active Power,kW,56.0
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,busbar,,L3 Current (Min),A,146.12
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,busbar,,L3 Current (Max),A,146.12
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,busbar,,L3 Current (RMS),A,146.12
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,busbar,,L2 Current (Min),A,241.25
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,busbar,,L2 Current (Max),A,242.0
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,busbar,,L2 Current (RMS),A,241.62
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,busbar,,L1 Current (Min),A,231.0
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,busbar,,L1 Current (Max),A,231.25
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,busbar,,L1 Current (RMS),A,231.12
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 15:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-3.82
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-8.25
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-4.69
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9903
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97275
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98703
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,feeder,7.0,L3 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,feeder,7.0,L2 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,feeder,7.0,L1 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,feeder,7.0,L3 Current (Min),A,101.38
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,feeder,7.0,L3 Current (Max),A,101.75
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,feeder,7.0,L3 Current (RMS),A,101.5
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,feeder,7.0,L2 Current (Min),A,127.5
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,feeder,7.0,L2 Current (Max),A,128.62
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,feeder,7.0,L2 Current (RMS),A,128.12
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,feeder,7.0,L1 Current (Min),A,89.0
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,feeder,7.0,L1 Current (Max),A,89.5
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,feeder,7.0,L1 Current (RMS),A,89.25
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-84.87
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-20.38
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-81.31
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.01082
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.92065
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.12117
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,feeder,6.0,L2 Current (Min),A,6.25
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,feeder,6.0,L2 Current (Max),A,6.5
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,feeder,6.0,L2 Current (RMS),A,6.38
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.63
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-30.56
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-27.88
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9090299999999999
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8233600000000001
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.81598
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,feeder,5.0,L3 Current (Min),A,25.12
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,feeder,5.0,L3 Current (Max),A,25.25
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.25
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,feeder,5.0,L2 Current (Min),A,18.88
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,feeder,5.0,L2 Current (Max),A,19.25
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,feeder,5.0,L1 Current (Min),A,17.5
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,feeder,5.0,L1 Current (Max),A,17.62
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.5
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.0
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.25
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.07
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98264
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9917299999999999
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95935
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,25.12
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,25.5
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.38
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,30.38
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,30.62
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.5
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,62.62
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,66.62
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,63.5
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.94
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.25
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.25
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93658
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9470799999999999
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84506
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,14.62
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,14.75
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.75
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,11.88
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,11.88
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.88
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,13.88
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,14.0
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-164.12
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-162.88
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-125.19
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.93985
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.9339299999999999
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.50365
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,14.88
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,14.88
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.88
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,16.62
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,16.62
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.62
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,6.5
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,6.62
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage (Min),V,244.62
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage (Max),V,244.69
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage (Min),V,245.06
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage (Max),V,245.08
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage (Min),V,243.95
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage (Max),V,244.03
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,busbar,,L3 Active Power,kW,36.0
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,busbar,,L2 Active Power,kW,42.0
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,busbar,,L1 Active Power,kW,42.0
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,busbar,,L3 Current (Min),A,152.25
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,busbar,,L3 Current (Max),A,153.25
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,busbar,,L3 Current (RMS),A,152.88
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,busbar,,L2 Current (Min),A,179.25
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,busbar,,L2 Current (Max),A,181.12
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,busbar,,L2 Current (RMS),A,180.12
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,busbar,,L1 Current (Min),A,174.0
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,busbar,,L1 Current (Max),A,178.5
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,busbar,,L1 Current (RMS),A,175.12
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 15:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-3.0
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-9.19
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-7.63
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9902
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97446
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9682299999999999
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,feeder,7.0,L3 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,feeder,7.0,L2 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,feeder,7.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,feeder,7.0,L3 Current (Min),A,91.38
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,feeder,7.0,L3 Current (Max),A,91.5
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,feeder,7.0,L3 Current (RMS),A,91.38
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,feeder,7.0,L2 Current (Min),A,144.88
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,feeder,7.0,L2 Current (Max),A,150.12
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,feeder,7.0,L2 Current (RMS),A,147.0
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,feeder,7.0,L1 Current (Min),A,61.62
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,feeder,7.0,L1 Current (Max),A,62.25
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,feeder,7.0,L1 Current (RMS),A,61.88
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-34.69
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-41.63
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-50.81
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.09715
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.733
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.30483000000000005
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,feeder,6.0,L2 Current (Min),A,3.5
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,feeder,6.0,L2 Current (Max),A,3.62
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.62
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.88
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.19
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-29.38
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9018799999999999
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92935
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.79599
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,feeder,5.0,L3 Current (Min),A,29.62
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,feeder,5.0,L3 Current (Max),A,29.75
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.62
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,feeder,5.0,L2 Current (Min),A,29.88
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,feeder,5.0,L2 Current (Max),A,29.88
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,29.88
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,feeder,5.0,L1 Current (Min),A,16.75
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,feeder,5.0,L1 Current (Max),A,17.0
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.88
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.19
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.44
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,8.5
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9167200000000001
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9949
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9862700000000001
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,11.5
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,11.75
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.62
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,38.62
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,39.38
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,39.0
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,112.5
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,112.75
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,112.62
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.69
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.56
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.06
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8821399999999999
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9149799999999999
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88031
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
