Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,14.75
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,14.88
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.75
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,11.38
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,11.5
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.38
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,12.62
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,12.88
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.75
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-166.44
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-166.31
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-143.31
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.9577899999999999
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.9532799999999999
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.75045
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,-5.0
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,18.25
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,18.38
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.38
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,19.62
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,19.75
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.75
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,9.0
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,9.12
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage (Min),V,245.19
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage (Max),V,245.23
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage (Min),V,245.28
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage (Max),V,245.38
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage (Min),V,243.88
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage (Max),V,243.97
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,busbar,,L3 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,busbar,,L2 Active Power,kW,50.0
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,busbar,,L1 Active Power,kW,46.0
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,busbar,,L3 Current (Min),A,129.38
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,busbar,,L3 Current (Max),A,129.75
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,busbar,,L3 Current (RMS),A,129.5
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,busbar,,L2 Current (Min),A,210.0
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,busbar,,L2 Current (Max),A,215.12
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,busbar,,L2 Current (RMS),A,212.12
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,busbar,,L1 Current (Min),A,191.38
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,busbar,,L1 Current (Max),A,192.38
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,busbar,,L1 Current (RMS),A,191.88
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 15:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-4.69
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-7.93
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-9.13
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9900200000000001
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9698200000000001
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.95026
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,feeder,7.0,L3 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,feeder,7.0,L2 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,feeder,7.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,feeder,7.0,L3 Current (Min),A,98.25
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,feeder,7.0,L3 Current (Max),A,98.62
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,feeder,7.0,L3 Current (RMS),A,98.5
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,feeder,7.0,L2 Current (Min),A,121.25
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,feeder,7.0,L2 Current (Max),A,122.62
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,feeder,7.0,L2 Current (RMS),A,121.75
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,feeder,7.0,L1 Current (Min),A,50.12
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,feeder,7.0,L1 Current (Max),A,50.5
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,feeder,7.0,L1 Current (RMS),A,50.38
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-4.19
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-39.19
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-62.06
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.04036
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.74478
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.33696
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,feeder,6.0,L2 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,feeder,6.0,L2 Current (Max),A,3.88
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.87
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.19
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.81
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9016700000000001
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93729
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.86697
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,feeder,5.0,L3 Current (Min),A,24.75
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,feeder,5.0,L3 Current (Max),A,24.88
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.75
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,feeder,5.0,L2 Current (Min),A,27.75
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,feeder,5.0,L2 Current (Max),A,30.62
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.88
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,feeder,5.0,L1 Current (Min),A,21.5
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,feeder,5.0,L1 Current (Max),A,21.62
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.5
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.5
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.56
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,16.63
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97867
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98157
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.953
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,26.88
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,27.25
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,31.5
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,32.0
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.75
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,76.38
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,76.75
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,76.5
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.69
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.19
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.81
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90851
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9303299999999999
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.77581
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,12.62
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,12.62
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.62
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,10.62
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,10.62
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.62
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,12.38
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,12.5
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-165.19
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-164.81
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-163.75
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.94858
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.94553
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.9444
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,16.25
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,16.38
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.38
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,17.88
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,18.0
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.88
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,18.12
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,18.25
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.12
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage (Min),V,244.47
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage (Max),V,244.56
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage (Min),V,244.55
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage (Max),V,244.64
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage (Min),V,243.45
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage (Max),V,243.58
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,busbar,,L3 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,busbar,,L2 Active Power,kW,42.0
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,busbar,,L1 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,busbar,,L3 Current (Min),A,147.0
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,busbar,,L3 Current (Max),A,147.75
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,busbar,,L3 Current (RMS),A,147.38
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,busbar,,L2 Current (Min),A,179.75
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,busbar,,L2 Current (Max),A,181.88
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,busbar,,L2 Current (RMS),A,180.75
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,busbar,,L1 Current (Min),A,136.5
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,busbar,,L1 Current (Max),A,136.88
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,busbar,,L1 Current (RMS),A,136.75
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 14:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-9.37
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-4.88
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,5.88
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9779399999999999
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.98434
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98196
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,feeder,7.0,L3 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,feeder,7.0,L2 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,feeder,7.0,L1 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,feeder,7.0,L3 Current (Min),A,125.88
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,feeder,7.0,L3 Current (Max),A,127.0
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,feeder,7.0,L3 Current (RMS),A,126.62
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,feeder,7.0,L2 Current (Min),A,144.25
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,feeder,7.0,L2 Current (Max),A,146.0
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,feeder,7.0,L2 Current (RMS),A,145.12
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,feeder,7.0,L1 Current (Min),A,97.38
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,feeder,7.0,L1 Current (Max),A,98.75
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,feeder,7.0,L1 Current (RMS),A,98.25
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-114.62
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-44.0
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-71.62
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.08281000000000001
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.69058
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.20055
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,feeder,6.0,L2 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,feeder,6.0,L2 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.44
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.94
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-34.5
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91479
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94101
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.7581399999999999
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,feeder,5.0,L3 Current (Min),A,23.75
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,feeder,5.0,L3 Current (Max),A,28.75
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.75
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,feeder,5.0,L2 Current (Min),A,24.12
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,feeder,5.0,L2 Current (Max),A,24.38
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.25
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,feeder,5.0,L1 Current (Min),A,17.88
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,feeder,5.0,L1 Current (Max),A,18.25
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.62
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.63
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.81
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9984700000000001
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9612700000000001
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9561200000000001
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,87.62
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,88.75
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,88.5
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,15.38
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,15.88
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.62
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,71.62
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,71.88
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,71.75
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.19
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.19
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.06
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9510200000000001
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9834
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.79681
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,24.25
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,24.25
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.25
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,23.12
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,23.25
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.25
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,12.88
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,13.12
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-148.81
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-150.75
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-147.56
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.7836
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.79306
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.79181
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,8.62
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,8.62
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.62
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,9.25
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,9.25
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.25
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,10.25
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,10.25
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.25
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage (Min),V,244.73
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage (Max),V,244.75
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage (Min),V,244.97
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage (Max),V,245.02
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage (Min),V,243.91
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage (Max),V,243.92
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,busbar,,L3 Active Power,kW,61.0
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,busbar,,L2 Active Power,kW,49.0
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,busbar,,L1 Active Power,kW,44.0
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,busbar,,L3 Current (Min),A,255.12
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,busbar,,L3 Current (Max),A,259.38
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,busbar,,L3 Current (RMS),A,256.25
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,busbar,,L2 Current (Min),A,203.25
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,busbar,,L2 Current (Max),A,205.0
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,busbar,,L2 Current (RMS),A,204.12
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,busbar,,L1 Current (Min),A,183.62
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,busbar,,L1 Current (Max),A,185.0
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,busbar,,L1 Current (RMS),A,184.5
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 14:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-6.5
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-5.38
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-4.81
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9746100000000001
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9871200000000001
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98306
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,feeder,7.0,L3 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,feeder,7.0,L2 Active Power,kW,41.0
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,feeder,7.0,L1 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,feeder,7.0,L3 Current (Min),A,67.38
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,feeder,7.0,L3 Current (Max),A,68.0
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,feeder,7.0,L3 Current (RMS),A,67.62
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,feeder,7.0,L2 Current (Min),A,169.25
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,feeder,7.0,L2 Current (Max),A,170.12
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,feeder,7.0,L2 Current (RMS),A,169.62
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,feeder,7.0,L1 Current (Min),A,80.5
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,feeder,7.0,L1 Current (Max),A,81.88
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,feeder,7.0,L1 Current (RMS),A,81.12
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-38.94
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-45.69
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-50.81
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.14803
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.66271
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.45464
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,feeder,6.0,L2 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,feeder,6.0,L2 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.25
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.44
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-37.19
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91614
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9406700000000001
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.73626
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,feeder,5.0,L3 Current (Min),A,24.75
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,feeder,5.0,L3 Current (Max),A,24.88
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.88
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,feeder,5.0,L2 Current (Min),A,27.5
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,feeder,5.0,L2 Current (Max),A,27.62
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.5
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,feeder,5.0,L1 Current (Min),A,16.88
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,feeder,5.0,L1 Current (Max),A,17.25
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.06
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.13
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,16.94
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.0
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99295
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95511
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9523
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,45.12
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,45.5
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.38
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,16.38
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,16.5
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,95.25
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,95.5
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,95.25
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.0
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.87
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.68
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
