Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9816
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9736
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90814
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,30.62
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,30.88
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.75
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,21.88
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,22.0
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.88
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,17.88
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,18.12
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-161.44
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-162.19
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-159.37
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.9198
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.92206
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.9132399999999999
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,13.12
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,13.25
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.25
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,14.25
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,14.38
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.25
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,14.88
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,15.0
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage (Min),V,244.64
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage (Max),V,244.67
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage (Min),V,245.03
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage (Max),V,245.09
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage (Min),V,244.17
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage (Max),V,244.22
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,busbar,,L3 Active Power,kW,37.0
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,busbar,,L2 Active Power,kW,54.0
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,busbar,,L1 Active Power,kW,45.0
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,busbar,,L3 Current (Min),A,156.62
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,busbar,,L3 Current (Max),A,156.88
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,busbar,,L3 Current (RMS),A,156.75
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,busbar,,L2 Current (Min),A,224.38
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,busbar,,L2 Current (Max),A,225.12
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,busbar,,L2 Current (RMS),A,224.75
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,busbar,,L1 Current (Min),A,187.88
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,busbar,,L1 Current (Max),A,189.75
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,busbar,,L1 Current (RMS),A,188.75
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 14:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-7.56
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-3.38
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-6.75
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97104
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.98929
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97708
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,feeder,7.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,feeder,7.0,L2 Active Power,kW,45.0
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,feeder,7.0,L1 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,feeder,7.0,L3 Current (Min),A,54.75
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,feeder,7.0,L3 Current (Max),A,55.0
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,feeder,7.0,L3 Current (RMS),A,54.88
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,feeder,7.0,L2 Current (Min),A,184.88
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,feeder,7.0,L2 Current (Max),A,185.62
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,feeder,7.0,L2 Current (RMS),A,185.38
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,feeder,7.0,L1 Current (Min),A,67.38
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,feeder,7.0,L1 Current (Max),A,67.62
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,feeder,7.0,L1 Current (RMS),A,67.5
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,128.43
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-41.94
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-28.0
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.09847
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.72845
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.6098
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,feeder,6.0,L2 Current (Min),A,3.12
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,feeder,6.0,L2 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.75
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.94
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-21.0
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9346899999999999
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95068
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90649
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,feeder,5.0,L3 Current (Min),A,33.25
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,feeder,5.0,L3 Current (Max),A,33.38
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,33.25
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,feeder,5.0,L2 Current (Min),A,30.25
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,feeder,5.0,L2 Current (Max),A,30.62
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.5
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,feeder,5.0,L1 Current (Min),A,25.25
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,feeder,5.0,L1 Current (Max),A,25.38
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.38
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.75
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.56
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.19
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9633799999999999
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9883700000000001
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97226
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,26.0
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,26.0
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,15.88
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,16.25
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,78.5
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,78.88
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,78.62
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.37
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.69
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.19
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9482700000000001
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9945700000000001
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95865
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,25.38
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,25.38
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.38
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,35.0
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,40.38
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.12
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,29.0
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,29.25
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.12
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-164.44
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-164.56
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-163.88
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.94635
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.9444
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.94485
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,15.5
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,15.62
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.62
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,16.88
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,17.0
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.88
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,17.12
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,17.25
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.12
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage (Min),V,244.55
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage (Max),V,244.56
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage (Min),V,244.27
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage (Max),V,244.34
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage (Min),V,243.48
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage (Max),V,243.48
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,busbar,,L3 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,busbar,,L2 Active Power,kW,62.0
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,busbar,,L1 Active Power,kW,43.0
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,busbar,,L3 Current (Min),A,126.12
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,busbar,,L3 Current (Max),A,126.5
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,busbar,,L3 Current (RMS),A,126.25
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,busbar,,L2 Current (Min),A,253.75
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,busbar,,L2 Current (Max),A,259.38
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,busbar,,L2 Current (RMS),A,257.0
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,busbar,,L1 Current (Min),A,180.12
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,busbar,,L1 Current (Max),A,180.38
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,busbar,,L1 Current (RMS),A,180.25
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 14:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-5.25
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-9.13
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-8.0
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.98434
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97101
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9671
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,feeder,7.0,L3 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,feeder,7.0,L2 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,feeder,7.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,feeder,7.0,L3 Current (Min),A,75.62
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,feeder,7.0,L3 Current (Max),A,76.0
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,feeder,7.0,L3 Current (RMS),A,75.75
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,feeder,7.0,L2 Current (Min),A,135.12
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,feeder,7.0,L2 Current (Max),A,135.5
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,feeder,7.0,L2 Current (RMS),A,135.38
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,feeder,7.0,L1 Current (Min),A,55.75
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,feeder,7.0,L1 Current (Max),A,56.5
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,feeder,7.0,L1 Current (RMS),A,56.12
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-161.5
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-36.5
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-74.44
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.00761
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.7850600000000001
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.18529
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,feeder,6.0,L2 Current (Min),A,3.0
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,feeder,6.0,L2 Current (Max),A,3.12
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.12
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.88
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.75
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-29.06
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98724
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9549200000000001
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.81485
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,feeder,5.0,L3 Current (Min),A,65.12
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,feeder,5.0,L3 Current (Max),A,70.12
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,67.12
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,feeder,5.0,L2 Current (Min),A,30.75
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,feeder,5.0,L2 Current (Max),A,30.88
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,30.75
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,feeder,5.0,L1 Current (Min),A,18.62
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,feeder,5.0,L1 Current (Max),A,19.0
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.88
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-33.13
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.44
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.56
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.78686
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9963700000000001
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97198
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,11.5
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,11.75
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.62
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,58.62
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,61.0
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,59.62
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,64.25
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,64.38
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,64.25
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.69
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.0
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.44
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9841
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9967
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93124
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,37.5
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,37.88
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.62
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,42.5
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,42.75
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.62
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,21.75
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,21.75
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.75
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-164.68
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-165.38
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-164.25
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.94821
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.94775
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.94794
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,16.75
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,16.75
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.75
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,17.88
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,17.88
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.88
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,17.88
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,18.12
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage (Min),V,244.66
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage (Max),V,244.75
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage (Min),V,244.44
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage (Max),V,244.55
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage (Min),V,244.02
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage (Max),V,244.05
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,busbar,,L3 Active Power,kW,42.0
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,busbar,,L2 Active Power,kW,61.0
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,busbar,,L1 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,busbar,,L3 Current (Min),A,174.25
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,busbar,,L3 Current (Max),A,178.38
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,busbar,,L3 Current (RMS),A,176.0
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,busbar,,L2 Current (Min),A,253.0
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,busbar,,L2 Current (Max),A,254.25
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,busbar,,L2 Current (RMS),A,253.62
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,busbar,,L1 Current (Min),A,139.25
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,busbar,,L1 Current (Max),A,140.0
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,busbar,,L1 Current (RMS),A,139.75
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 14:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-9.13
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-4.56
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-5.19
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9632
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9830899999999999
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9800399999999999
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,feeder,7.0,L3 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,feeder,7.0,L2 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,feeder,7.0,L1 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,feeder,7.0,L3 Current (Min),A,61.75
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,feeder,7.0,L3 Current (Max),A,62.12
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,feeder,7.0,L3 Current (RMS),A,61.88
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,feeder,7.0,L2 Current (Min),A,141.5
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,feeder,7.0,L2 Current (Max),A,142.5
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,feeder,7.0,L2 Current (RMS),A,141.88
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,feeder,7.0,L1 Current (Min),A,66.75
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,feeder,7.0,L1 Current (Max),A,67.5
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,feeder,7.0,L1 Current (RMS),A,67.25
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.06
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-30.87
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-62.75
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.15334
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8332799999999999
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.25286
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,feeder,6.0,L2 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,feeder,6.0,L2 Current (Max),A,3.25
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.19
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.94
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.44
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96347
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90686
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9534600000000001
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,feeder,5.0,L3 Current (Min),A,46.62
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,feeder,5.0,L3 Current (Max),A,46.88
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,46.75
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,feeder,5.0,L2 Current (Min),A,23.75
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,feeder,5.0,L2 Current (Max),A,23.88
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.88
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,feeder,5.0,L1 Current (Min),A,37.62
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,feeder,5.0,L1 Current (Max),A,38.62
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,38.12
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-33.81
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.62
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.56
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.78662
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9652700000000001
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96619
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,11.62
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,11.75
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.62
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,17.0
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,17.38
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.12
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,63.88
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,64.12
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,64.0
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
