Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.69
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.87
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.25
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97955
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9774799999999999
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7886
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,32.25
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,32.38
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.25
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,17.62
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,17.62
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.62
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,12.25
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,12.38
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.38
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-150.63
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-150.56
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-149.38
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.79611
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.80478
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.80523
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,8.38
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,8.38
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.38
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,10.0
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,10.0
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,10.5
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,10.5
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage (Min),V,244.91
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage (Max),V,245.08
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage (Min),V,244.89
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage (Max),V,245.12
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage (Min),V,244.33
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage (Max),V,244.5
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,busbar,,L3 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,busbar,,L2 Active Power,kW,47.0
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,busbar,,L1 Active Power,kW,40.0
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,busbar,,L3 Current (Min),A,145.75
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,busbar,,L3 Current (Max),A,146.25
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,busbar,,L3 Current (RMS),A,146.12
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,busbar,,L2 Current (Min),A,195.12
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,busbar,,L2 Current (Max),A,196.12
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,busbar,,L2 Current (RMS),A,195.5
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,busbar,,L1 Current (Min),A,169.12
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,busbar,,L1 Current (Max),A,169.38
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,busbar,,L1 Current (RMS),A,169.25
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 14:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-3.69
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-6.37
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-6.06
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97235
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.98267
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97626
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,feeder,7.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,feeder,7.0,L2 Active Power,kW,36.0
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,feeder,7.0,L1 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,feeder,7.0,L3 Current (Min),A,51.12
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,feeder,7.0,L3 Current (Max),A,51.12
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,feeder,7.0,L3 Current (RMS),A,51.12
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,feeder,7.0,L2 Current (Min),A,148.25
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,feeder,7.0,L2 Current (Max),A,150.38
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,feeder,7.0,L2 Current (RMS),A,149.0
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,feeder,7.0,L1 Current (Min),A,70.0
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,feeder,7.0,L1 Current (Max),A,71.12
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,feeder,7.0,L1 Current (RMS),A,70.88
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-78.5
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-28.38
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-56.56
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.16835
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.83514
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.41558
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,feeder,6.0,L2 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,feeder,6.0,L2 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.5
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.37
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-36.44
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95642
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96506
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.74188
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,feeder,5.0,L3 Current (Min),A,34.88
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,feeder,5.0,L3 Current (Max),A,42.75
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,39.25
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,feeder,5.0,L2 Current (Min),A,38.88
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,feeder,5.0,L2 Current (Max),A,38.88
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,38.88
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,feeder,5.0,L1 Current (Min),A,15.62
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,feeder,5.0,L1 Current (Max),A,16.12
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.88
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-36.69
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.12
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.69
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.75558
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9635299999999999
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96936
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,11.0
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,11.12
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.12
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,17.12
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,17.62
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.25
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,83.12
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,83.62
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,83.5
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.62
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.06
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.13
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98456
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96811
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95004
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,22.88
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,33.38
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,17.0
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,17.12
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.12
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,23.0
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,23.12
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-167.0
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-166.44
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-165.62
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.9602299999999999
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.95755
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.9560200000000001
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,-5.0
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,-5.0
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,18.12
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,18.25
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.12
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,19.75
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,19.88
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.88
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,20.0
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,20.12
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.12
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage (Min),V,244.2
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage (Max),V,244.31
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage (Min),V,244.3
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage (Max),V,244.34
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage (Min),V,243.31
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage (Max),V,243.34
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,busbar,,L3 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,busbar,,L2 Active Power,kW,49.0
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,busbar,,L1 Active Power,kW,40.0
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,busbar,,L3 Current (Min),A,102.88
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,busbar,,L3 Current (Max),A,120.5
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,busbar,,L3 Current (RMS),A,109.5
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,busbar,,L2 Current (Min),A,206.25
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,busbar,,L2 Current (Max),A,208.5
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,busbar,,L2 Current (RMS),A,207.0
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,busbar,,L1 Current (Min),A,167.12
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,busbar,,L1 Current (Max),A,168.75
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,busbar,,L1 Current (RMS),A,168.12
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 13:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-14.75
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-8.43
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,9.37
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9617600000000001
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9766799999999999
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9782700000000001
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,feeder,7.0,L3 Active Power,kW,38.0
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,feeder,7.0,L2 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,feeder,7.0,L1 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,feeder,7.0,L3 Current (Min),A,159.62
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,feeder,7.0,L3 Current (Max),A,162.12
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,feeder,7.0,L3 Current (RMS),A,160.88
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,feeder,7.0,L2 Current (Min),A,140.38
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,feeder,7.0,L2 Current (Max),A,145.88
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,feeder,7.0,L2 Current (RMS),A,143.12
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,feeder,7.0,L1 Current (Min),A,120.62
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,feeder,7.0,L1 Current (Max),A,121.5
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,feeder,7.0,L1 Current (RMS),A,121.0
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,7.13
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-34.31
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-65.69
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.0103
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.79776
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.24796999999999997
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,feeder,6.0,L2 Current (Min),A,3.12
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,feeder,6.0,L2 Current (Max),A,3.12
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.12
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.31
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-27.06
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-21.62
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9699399999999999
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.86145
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.89776
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,feeder,5.0,L3 Current (Min),A,46.38
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,feeder,5.0,L3 Current (Max),A,46.38
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,46.38
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,feeder,5.0,L2 Current (Min),A,17.88
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,feeder,5.0,L2 Current (Max),A,18.0
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,feeder,5.0,L1 Current (Min),A,24.75
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,feeder,5.0,L1 Current (Max),A,24.88
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,24.75
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-36.13
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.56
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.56
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.76355
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98001
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9789399999999999
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,11.5
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,11.5
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,27.0
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,28.0
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.5
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,90.0
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,90.0
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,90.0
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.63
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.62
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.94
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9249
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9838899999999999
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97052
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,15.5
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,15.62
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,17.5
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,17.5
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,27.25
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,27.25
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.25
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-163.69
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-164.25
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-128.37
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.9420200000000001
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.9410700000000001
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.55505
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,15.88
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,15.88
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.88
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,16.62
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,16.62
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.62
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,7.12
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,7.12
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.12
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage (Min),V,244.89
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage (Max),V,244.92
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage (Min),V,244.56
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage (Max),V,244.58
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage (Min),V,243.27
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage (Max),V,243.28
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.0
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,busbar,,L3 Active Power,kW,51.0
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,busbar,,L2 Active Power,kW,46.0
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,busbar,,L1 Active Power,kW,61.0
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,busbar,,L3 Current (Min),A,218.62
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,busbar,,L3 Current (Max),A,221.12
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,busbar,,L3 Current (RMS),A,219.88
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,busbar,,L2 Current (Min),A,189.12
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,busbar,,L2 Current (Max),A,196.0
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,busbar,,L2 Current (RMS),A,192.5
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,busbar,,L1 Current (Min),A,253.5
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,busbar,,L1 Current (Max),A,254.75
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,busbar,,L1 Current (RMS),A,254.12
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 13:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-2.19
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-7.13
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.82
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.99011
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9795799999999999
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9801
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,feeder,7.0,L3 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,feeder,7.0,L2 Active Power,kW,36.0
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,feeder,7.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,feeder,7.0,L3 Current (Min),A,83.25
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,feeder,7.0,L3 Current (Max),A,83.38
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,feeder,7.0,L3 Current (RMS),A,83.38
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,feeder,7.0,L2 Current (Min),A,146.75
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,feeder,7.0,L2 Current (Max),A,150.75
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,feeder,7.0,L2 Current (RMS),A,148.5
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,feeder,7.0,L1 Current (Min),A,62.62
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,feeder,7.0,L1 Current (Max),A,63.38
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,feeder,7.0,L1 Current (RMS),A,63.0
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-58.56
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-33.81
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-46.25
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.09441000000000001
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8034600000000001
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.48858
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,feeder,6.0,L2 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,feeder,6.0,L2 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.75
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.25
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-23.5
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92551
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92084
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8786299999999999
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,feeder,5.0,L3 Current (Min),A,31.25
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,feeder,5.0,L3 Current (Max),A,31.5
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,31.38
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,feeder,5.0,L2 Current (Min),A,27.25
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,feeder,5.0,L2 Current (Max),A,27.38
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.38
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,feeder,5.0,L1 Current (Min),A,21.25
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,feeder,5.0,L1 Current (Max),A,21.38
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.25
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.88
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.38
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.57
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8440200000000001
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9840399999999999
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9577600000000001
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,12.75
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,12.88
