Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.88
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,23.62
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,24.12
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.88
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,70.75
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,70.88
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,70.75
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.81
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.88
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.94
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9335899999999999
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99615
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9452200000000001
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,14.25
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,15.25
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.75
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,35.75
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,35.88
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.75
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,20.25
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,20.38
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.25
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-166.25
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-169.38
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-46.06
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.9588
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.9669200000000001
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.63583
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,-5.0
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,18.88
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,19.0
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.88
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,19.12
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,19.25
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.12
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,7.5
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,7.62
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.62
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage (Min),V,244.67
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage (Max),V,244.69
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage (Min),V,244.33
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage (Max),V,244.38
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage (Min),V,243.52
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage (Max),V,243.53
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,busbar,,L3 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,busbar,,L2 Active Power,kW,52.0
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,busbar,,L1 Active Power,kW,42.0
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,busbar,,L3 Current (Min),A,123.5
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,busbar,,L3 Current (Max),A,124.25
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,busbar,,L3 Current (RMS),A,123.88
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,busbar,,L2 Current (Min),A,218.25
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,busbar,,L2 Current (Max),A,222.0
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,busbar,,L2 Current (RMS),A,219.88
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,busbar,,L1 Current (Min),A,174.75
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,busbar,,L1 Current (Max),A,175.5
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,busbar,,L1 Current (RMS),A,175.12
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 13:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-7.0
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-9.44
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-5.94
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97769
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97516
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98315
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,feeder,7.0,L3 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,feeder,7.0,L2 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,feeder,7.0,L1 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,feeder,7.0,L3 Current (Min),A,77.5
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,feeder,7.0,L3 Current (Max),A,78.0
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,feeder,7.0,L3 Current (RMS),A,77.75
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,feeder,7.0,L2 Current (Min),A,144.62
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,feeder,7.0,L2 Current (Max),A,145.0
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,feeder,7.0,L2 Current (RMS),A,144.75
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,feeder,7.0,L1 Current (Min),A,85.25
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,feeder,7.0,L1 Current (Max),A,85.25
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,feeder,7.0,L1 Current (RMS),A,85.25
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-56.87
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-28.31
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-70.31
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.09654
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.85205
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.25054
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,feeder,6.0,L2 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,feeder,6.0,L2 Current (Max),A,3.25
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.13
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-34.94
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-30.37
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96847
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7914100000000001
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.7872600000000001
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,feeder,5.0,L3 Current (Min),A,47.12
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,feeder,5.0,L3 Current (Max),A,47.12
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,47.12
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,feeder,5.0,L2 Current (Min),A,18.25
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,feeder,5.0,L2 Current (Max),A,18.25
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.25
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,feeder,5.0,L1 Current (Min),A,15.5
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,feeder,5.0,L1 Current (Max),A,15.5
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.5
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.0
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.25
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.81
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87756
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96152
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95752
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,12.88
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,13.0
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,16.12
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,16.75
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.38
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,74.88
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,74.88
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,74.88
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.25
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.69
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.31
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93347
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9941399999999999
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94165
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,19.62
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,19.75
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.75
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,35.75
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,35.75
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.75
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,22.62
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,22.75
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.62
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-170.0
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-170.0
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-156.06
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.9747600000000001
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.97308
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.88174
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,-5.0
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,-6.0
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,21.62
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,21.75
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.75
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,23.12
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,23.12
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.12
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,12.0
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,12.12
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.12
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage (Min),V,244.64
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage (Max),V,244.64
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage (Min),V,244.75
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage (Max),V,244.78
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage (Min),V,243.72
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage (Max),V,243.72
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,busbar,,L3 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,busbar,,L2 Active Power,kW,46.0
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,busbar,,L1 Active Power,kW,44.0
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,busbar,,L3 Current (Min),A,137.25
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,busbar,,L3 Current (Max),A,137.75
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,busbar,,L3 Current (RMS),A,137.5
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,busbar,,L2 Current (Min),A,195.0
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,busbar,,L2 Current (Max),A,195.75
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,busbar,,L2 Current (RMS),A,195.38
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,busbar,,L1 Current (Min),A,181.25
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,busbar,,L1 Current (Max),A,181.25
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,busbar,,L1 Current (RMS),A,181.25
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 13:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-11.63
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-9.31
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,5.25
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9715299999999999
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97464
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98465
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,feeder,7.0,L3 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,feeder,7.0,L2 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,feeder,7.0,L1 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,feeder,7.0,L3 Current (Min),A,111.0
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,feeder,7.0,L3 Current (Max),A,112.75
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,feeder,7.0,L3 Current (RMS),A,111.5
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,feeder,7.0,L2 Current (Min),A,142.62
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,feeder,7.0,L2 Current (Max),A,147.38
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,feeder,7.0,L2 Current (RMS),A,143.75
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,feeder,7.0,L1 Current (Min),A,87.62
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,feeder,7.0,L1 Current (Max),A,89.25
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,feeder,7.0,L1 Current (RMS),A,88.0
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-36.06
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-26.81
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-66.69
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.07468999999999999
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8741700000000001
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.21144000000000002
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,feeder,6.0,L2 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,feeder,6.0,L2 Current (Max),A,3.62
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.19
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-26.0
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-29.75
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98239
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8662700000000001
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.80023
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,feeder,5.0,L3 Current (Min),A,64.12
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,feeder,5.0,L3 Current (Max),A,64.75
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,64.38
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,feeder,5.0,L2 Current (Min),A,18.5
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,feeder,5.0,L2 Current (Max),A,18.62
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,feeder,5.0,L1 Current (Min),A,17.25
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,feeder,5.0,L1 Current (Max),A,17.5
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.38
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.19
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.88
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.81
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91427
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9837899999999999
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9673799999999999
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,13.38
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,13.5
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.38
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,35.12
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,35.88
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.38
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,64.0
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,65.25
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,64.38
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.63
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.06
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.75
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9424399999999999
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99545
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9806799999999999
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,23.5
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,28.88
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.88
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,31.12
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,31.5
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.38
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,25.88
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,34.12
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-163.06
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-164.56
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-161.81
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.9361299999999999
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.94125
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.9324899999999999
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,14.62
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,14.75
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.75
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,15.62
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,15.75
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.62
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,16.38
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,16.38
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.38
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage (Min),V,245.0
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage (Max),V,245.08
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage (Min),V,244.58
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage (Max),V,244.64
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage (Min),V,243.64
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage (Max),V,243.7
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,busbar,,L3 Active Power,kW,47.0
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,busbar,,L2 Active Power,kW,52.0
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,busbar,,L1 Active Power,kW,44.0
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,busbar,,L3 Current (Min),A,199.25
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,busbar,,L3 Current (Max),A,206.62
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,busbar,,L3 Current (RMS),A,201.12
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,busbar,,L2 Current (Min),A,215.5
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,busbar,,L2 Current (Max),A,220.25
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,busbar,,L2 Current (RMS),A,216.75
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,busbar,,L1 Current (Min),A,174.88
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,busbar,,L1 Current (Max),A,185.88
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,busbar,,L1 Current (RMS),A,181.75
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 13:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-3.62
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-12.63
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-4.25
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9880700000000001
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95895
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98895
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,feeder,7.0,L3 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,feeder,7.0,L2 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,feeder,7.0,L1 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,feeder,7.0,L3 Current (Min),A,97.88
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,feeder,7.0,L3 Current (Max),A,98.75
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,feeder,7.0,L3 Current (RMS),A,98.38
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,feeder,7.0,L2 Current (Min),A,126.12
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,feeder,7.0,L2 Current (Max),A,126.5
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,feeder,7.0,L2 Current (RMS),A,126.38
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,feeder,7.0,L1 Current (Min),A,96.75
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,feeder,7.0,L1 Current (Max),A,97.12
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,feeder,7.0,L1 Current (RMS),A,96.88
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-97.19
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-11.25
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-73.44
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.17552
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97809
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.31346999999999997
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,feeder,6.0,L2 Current (Min),A,14.38
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,feeder,6.0,L2 Current (Max),A,14.5
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,feeder,6.0,L2 Current (RMS),A,14.5
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.37
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.69
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.94
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9745799999999999
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8915700000000001
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.948
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,feeder,5.0,L3 Current (Min),A,49.62
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,feeder,5.0,L3 Current (Max),A,50.5
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,49.88
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,feeder,5.0,L2 Current (Min),A,19.5
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,feeder,5.0,L2 Current (Max),A,20.0
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.62
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,feeder,5.0,L1 Current (Min),A,30.12
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,feeder,5.0,L1 Current (Max),A,30.12
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.12
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.13
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.56
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.5
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9437200000000001
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98025
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96442
