Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,18.0
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,18.12
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.12
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,27.88
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,28.38
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.12
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,79.75
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,80.0
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,79.88
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.94
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.81
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.13
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85055
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9901700000000001
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9776299999999999
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,14.25
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,23.75
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.88
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,28.38
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,28.38
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.38
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,28.5
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,28.75
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.62
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-153.19
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-158.06
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-153.06
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.84649
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.8691700000000001
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.85382
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,10.12
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,10.25
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.12
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,10.25
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,10.38
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.25
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,11.5
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,11.62
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.62
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage (Min),V,244.08
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage (Max),V,244.22
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage (Min),V,244.41
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage (Max),V,244.5
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage (Min),V,243.31
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage (Max),V,243.38
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,busbar,,L3 Active Power,kW,41.0
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,busbar,,L2 Active Power,kW,49.0
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,busbar,,L1 Active Power,kW,53.0
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,busbar,,L3 Current (Min),A,171.88
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,busbar,,L3 Current (Max),A,181.62
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,busbar,,L3 Current (RMS),A,174.25
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,busbar,,L2 Current (Min),A,207.0
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,busbar,,L2 Current (Max),A,207.25
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,busbar,,L2 Current (RMS),A,207.12
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,busbar,,L1 Current (Min),A,221.62
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,busbar,,L1 Current (Max),A,221.88
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,busbar,,L1 Current (RMS),A,221.75
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 13:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-6.44
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-11.81
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-5.31
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.98093
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9552
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97501
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,feeder,7.0,L3 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,feeder,7.0,L2 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,feeder,7.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,feeder,7.0,L3 Current (Min),A,93.62
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,feeder,7.0,L3 Current (Max),A,93.62
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,feeder,7.0,L3 Current (RMS),A,93.62
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,feeder,7.0,L2 Current (Min),A,106.38
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,feeder,7.0,L2 Current (Max),A,115.62
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,feeder,7.0,L2 Current (RMS),A,110.5
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,feeder,7.0,L1 Current (Min),A,62.75
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,feeder,7.0,L1 Current (Max),A,63.12
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,feeder,7.0,L1 Current (RMS),A,62.88
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-169.31
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-58.31
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-88.87
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.02126
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.4985600000000001
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.01994
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,feeder,6.0,L2 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,feeder,6.0,L2 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.44
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.63
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.81
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9589799999999999
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9486100000000001
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9002100000000001
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,feeder,5.0,L3 Current (Min),A,39.25
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,feeder,5.0,L3 Current (Max),A,39.38
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,39.25
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,feeder,5.0,L2 Current (Min),A,23.5
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,feeder,5.0,L2 Current (Max),A,23.62
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.5
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,feeder,5.0,L1 Current (Min),A,20.62
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,feeder,5.0,L1 Current (Max),A,20.88
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.75
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.12
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.75
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.25
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9930700000000001
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9965200000000001
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97919
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,47.12
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,53.25
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,50.62
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,53.12
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,53.25
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,53.25
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,76.5
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,76.75
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,76.62
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.06
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.06
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.31
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91061
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99716
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98477
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,13.62
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,14.38
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,45.0
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,45.12
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,45.0
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,43.38
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,43.5
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,43.38
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-138.44
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-145.62
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-141.25
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.6712
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.74517
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.72149
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,7.0
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,7.0
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,7.5
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,7.62
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.62
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,8.5
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,8.62
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage (Min),V,243.03
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage (Max),V,243.06
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage (Min),V,243.19
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage (Max),V,243.33
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage (Min),V,242.44
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage (Max),V,242.5
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,busbar,,L3 Active Power,kW,46.0
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,busbar,,L2 Active Power,kW,54.0
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,busbar,,L1 Active Power,kW,47.0
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,busbar,,L3 Current (Min),A,189.0
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,busbar,,L3 Current (Max),A,195.12
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,busbar,,L3 Current (RMS),A,192.38
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,busbar,,L2 Current (Min),A,223.25
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,busbar,,L2 Current (Max),A,232.88
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,busbar,,L2 Current (RMS),A,227.38
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,busbar,,L1 Current (Min),A,194.5
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,busbar,,L1 Current (Max),A,194.88
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,busbar,,L1 Current (RMS),A,194.75
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 12:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-2.88
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-10.37
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-6.44
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9939899999999999
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9635
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97955
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,feeder,7.0,L3 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,feeder,7.0,L2 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,feeder,7.0,L1 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,feeder,7.0,L3 Current (Min),A,131.25
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,feeder,7.0,L3 Current (Max),A,131.38
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,feeder,7.0,L3 Current (RMS),A,131.25
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,feeder,7.0,L2 Current (Min),A,119.75
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,feeder,7.0,L2 Current (Max),A,121.5
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,feeder,7.0,L2 Current (RMS),A,120.25
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,feeder,7.0,L1 Current (Min),A,73.5
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,feeder,7.0,L1 Current (Max),A,74.0
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,feeder,7.0,L1 Current (RMS),A,73.62
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-143.25
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-15.57
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-84.25
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.10237
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9598700000000001
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.19630999999999998
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,feeder,6.0,L2 Current (Min),A,10.88
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,feeder,6.0,L2 Current (Max),A,11.0
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,feeder,6.0,L2 Current (RMS),A,10.88
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.94
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.37
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-23.12
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9548
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9560799999999999
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8739
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,feeder,5.0,L3 Current (Min),A,39.25
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,feeder,5.0,L3 Current (Max),A,39.38
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,39.38
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,feeder,5.0,L2 Current (Min),A,26.62
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,feeder,5.0,L2 Current (Max),A,26.75
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.62
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,feeder,5.0,L1 Current (Min),A,19.5
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,feeder,5.0,L1 Current (Max),A,19.5
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.5
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.0
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.56
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.94
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99197
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96429
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9662799999999999
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,40.88
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,41.38
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.0
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,17.75
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,17.88
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.75
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,84.62
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,84.88
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,84.75
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.25
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.5
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.63
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96475
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9922200000000001
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96844
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,22.88
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,22.88
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.88
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,27.75
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,27.88
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.75
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,29.0
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,29.0
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-146.0
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-151.19
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-145.06
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.75125
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.7959
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.7709
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,7.25
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,7.25
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.25
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,8.25
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,8.25
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.25
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,9.62
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,9.62
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.62
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage (Min),V,243.89
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage (Max),V,243.94
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage (Min),V,244.42
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage (Max),V,244.45
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage (Min),V,243.58
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage (Max),V,243.61
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,busbar,,L3 Active Power,kW,55.0
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,busbar,,L2 Active Power,kW,47.0
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,busbar,,L1 Active Power,kW,47.0
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,busbar,,L3 Current (Min),A,228.38
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,busbar,,L3 Current (Max),A,229.0
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,busbar,,L3 Current (RMS),A,228.62
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,busbar,,L2 Current (Min),A,196.12
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,busbar,,L2 Current (Max),A,198.0
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,busbar,,L2 Current (RMS),A,196.62
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,busbar,,L1 Current (Min),A,194.25
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,busbar,,L1 Current (Max),A,194.75
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,busbar,,L1 Current (RMS),A,194.38
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 12:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-1.25
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-8.43
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-4.44
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9919399999999999
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9751
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9897799999999999
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,feeder,7.0,L3 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,feeder,7.0,L2 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,feeder,7.0,L1 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,feeder,7.0,L3 Current (Min),A,117.25
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,feeder,7.0,L3 Current (Max),A,118.0
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,feeder,7.0,L3 Current (RMS),A,117.75
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,feeder,7.0,L2 Current (Min),A,141.25
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,feeder,7.0,L2 Current (Max),A,142.75
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,feeder,7.0,L2 Current (RMS),A,141.88
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,feeder,7.0,L1 Current (Min),A,99.12
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,feeder,7.0,L1 Current (Max),A,101.12
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,feeder,7.0,L1 Current (RMS),A,99.62
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-133.19
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-18.88
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-73.38
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.18141
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9368
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.22036
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,feeder,6.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,feeder,6.0,L2 Current (Min),A,8.88
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,feeder,6.0,L2 Current (Max),A,9.0
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,feeder,6.0,L2 Current (RMS),A,8.88
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.06
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.0
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.31
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9771700000000001
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9126299999999999
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92343
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,feeder,5.0,L3 Current (Min),A,53.25
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,feeder,5.0,L3 Current (Max),A,53.88
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,53.5
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,feeder,5.0,L2 Current (Min),A,19.5
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,feeder,5.0,L2 Current (Max),A,19.5
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.5
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,feeder,5.0,L1 Current (Min),A,24.75
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,feeder,5.0,L1 Current (Max),A,25.12
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.88
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.31
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.88
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
