Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.06
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96316
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99716
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9779399999999999
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,24.62
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,25.0
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.88
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,56.0
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,56.5
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,56.25
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,95.25
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,95.62
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,95.38
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.37
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.38
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.93
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97745
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99655
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98361
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,31.5
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,32.88
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.88
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,34.0
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,34.12
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.0
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,35.62
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,35.75
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.62
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-156.44
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-153.94
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-151.81
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.83886
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.84454
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.8366399999999999
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,8.0
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,8.0
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,10.5
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,10.5
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,11.12
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,11.25
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.25
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage (Min),V,243.22
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage (Max),V,243.33
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage (Min),V,243.62
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage (Max),V,243.62
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage (Min),V,242.7
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage (Max),V,242.75
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,busbar,,L3 Active Power,kW,53.0
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,busbar,,L2 Active Power,kW,60.0
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,busbar,,L1 Active Power,kW,58.0
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,busbar,,L3 Current (Min),A,220.62
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,busbar,,L3 Current (Max),A,222.5
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,busbar,,L3 Current (RMS),A,221.12
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,busbar,,L2 Current (Min),A,249.88
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,busbar,,L2 Current (Max),A,251.62
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,busbar,,L2 Current (RMS),A,250.75
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,busbar,,L1 Current (Min),A,242.0
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,busbar,,L1 Current (Max),A,244.5
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,busbar,,L1 Current (RMS),A,242.75
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 12:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-2.62
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-8.13
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.56
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9858399999999999
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9714
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.99274
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,feeder,7.0,L3 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,feeder,7.0,L2 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,feeder,7.0,L1 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,feeder,7.0,L3 Current (Min),A,84.12
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,feeder,7.0,L3 Current (Max),A,84.12
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,feeder,7.0,L3 Current (RMS),A,84.12
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,feeder,7.0,L2 Current (Min),A,131.12
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,feeder,7.0,L2 Current (Max),A,132.5
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,feeder,7.0,L2 Current (RMS),A,131.75
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,feeder,7.0,L1 Current (Min),A,110.5
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,feeder,7.0,L1 Current (Max),A,110.88
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,feeder,7.0,L1 Current (RMS),A,110.75
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-111.81
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-23.62
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-73.19
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.05739
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9093899999999999
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.30364
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,feeder,6.0,L2 Current (Min),A,6.5
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,feeder,6.0,L2 Current (Max),A,6.5
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,feeder,6.0,L2 Current (RMS),A,6.5
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.63
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.75
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.63
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9651200000000001
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97098
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98254
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,feeder,5.0,L3 Current (Min),A,41.75
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,feeder,5.0,L3 Current (Max),A,42.12
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,42.0
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,feeder,5.0,L2 Current (Min),A,41.38
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,feeder,5.0,L2 Current (Max),A,41.62
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,41.5
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,feeder,5.0,L1 Current (Min),A,57.0
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,feeder,5.0,L1 Current (Max),A,57.38
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,57.12
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.44
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.06
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.87
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9643200000000001
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99567
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9778100000000001
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,20.5
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,20.88
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.62
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,71.0
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,71.38
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,71.12
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,99.38
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,99.75
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,99.5
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.69
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.19
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.81
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9582200000000001
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9873
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.991
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,22.12
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,22.25
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.25
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,20.0
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,20.12
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,47.0
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,47.12
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,47.0
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-135.37
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-138.69
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-138.0
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.6444300000000001
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.682
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.68524
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,6.75
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,6.88
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.88
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,7.62
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,7.75
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.75
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,7.62
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,7.62
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.62
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage (Min),V,243.0
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage (Max),V,243.08
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage (Min),V,243.52
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage (Max),V,243.52
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage (Min),V,241.89
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage (Max),V,241.92
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,busbar,,L3 Active Power,kW,39.0
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,busbar,,L2 Active Power,kW,63.0
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,busbar,,L1 Active Power,kW,74.0
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,busbar,,L3 Current (Min),A,164.88
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,busbar,,L3 Current (Max),A,165.0
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,busbar,,L3 Current (RMS),A,164.88
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,busbar,,L2 Current (Min),A,263.5
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,busbar,,L2 Current (Max),A,265.25
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,busbar,,L2 Current (RMS),A,264.38
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,busbar,,L1 Current (Min),A,306.62
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,busbar,,L1 Current (Max),A,306.62
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,busbar,,L1 Current (RMS),A,306.62
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 12:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-1.75
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-8.87
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-1.94
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.99005
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96631
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9928899999999999
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,feeder,7.0,L3 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,feeder,7.0,L2 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,feeder,7.0,L1 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,feeder,7.0,L3 Current (Min),A,99.25
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,feeder,7.0,L3 Current (Max),A,99.5
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,feeder,7.0,L3 Current (RMS),A,99.38
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,feeder,7.0,L2 Current (Min),A,113.25
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,feeder,7.0,L2 Current (Max),A,113.62
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,feeder,7.0,L2 Current (RMS),A,113.5
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,feeder,7.0,L1 Current (Min),A,95.25
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,feeder,7.0,L1 Current (Max),A,95.5
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,feeder,7.0,L1 Current (RMS),A,95.38
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,176.06
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-48.62
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-75.69
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.10255999999999996
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.62405
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.09673
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,feeder,6.0,L2 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,feeder,6.0,L2 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.06
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.0
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.69
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94232
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94632
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96359
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,feeder,5.0,L3 Current (Min),A,32.5
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,feeder,5.0,L3 Current (Max),A,32.75
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,32.62
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,feeder,5.0,L2 Current (Min),A,31.0
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,feeder,5.0,L2 Current (Max),A,31.0
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,31.0
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,feeder,5.0,L1 Current (Min),A,37.88
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,feeder,5.0,L1 Current (Max),A,38.12
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,38.0
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.94
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.69
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.19
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9461700000000001
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9502299999999999
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9790000000000001
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,24.12
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,24.12
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.12
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,17.62
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,17.88
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.75
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,76.88
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,77.0
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,76.88
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.75
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.88
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.13
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93414
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99326
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96957
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,14.0
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,14.25
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.12
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,30.75
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,31.0
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.88
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,25.12
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,25.25
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.25
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-127.56
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-132.5
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-132.5
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.5454899999999999
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.60439
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.6322300000000001
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,5.75
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,5.75
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.75
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,6.88
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,6.88
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.88
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,7.38
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,7.5
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage (Min),V,243.05
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage (Max),V,243.06
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage (Min),V,243.31
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage (Max),V,243.34
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage (Min),V,242.3
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage (Max),V,242.33
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,busbar,,L3 Active Power,kW,39.0
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,busbar,,L2 Active Power,kW,45.0
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,busbar,,L1 Active Power,kW,55.0
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,busbar,,L3 Current (Min),A,166.5
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,busbar,,L3 Current (Max),A,166.75
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,busbar,,L3 Current (RMS),A,166.62
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,busbar,,L2 Current (Min),A,192.5
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,busbar,,L2 Current (Max),A,192.5
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,busbar,,L2 Current (RMS),A,192.5
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,busbar,,L1 Current (Min),A,228.25
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,busbar,,L1 Current (Max),A,228.75
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,busbar,,L1 Current (RMS),A,228.5
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 12:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-2.5
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-9.81
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-1.62
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9882200000000001
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97278
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9944799999999999
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,feeder,7.0,L3 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,feeder,7.0,L2 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,feeder,7.0,L1 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,feeder,7.0,L3 Current (Min),A,99.38
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,feeder,7.0,L3 Current (Max),A,99.5
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,feeder,7.0,L3 Current (RMS),A,99.38
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,feeder,7.0,L2 Current (Min),A,135.0
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,feeder,7.0,L2 Current (Max),A,140.75
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,feeder,7.0,L2 Current (RMS),A,137.38
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,feeder,7.0,L1 Current (Min),A,112.88
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,feeder,7.0,L1 Current (Max),A,113.0
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,feeder,7.0,L1 Current (RMS),A,112.88
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-101.94
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-58.37
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-81.37
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.03713
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.53671
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.10518
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,feeder,6.0,L2 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,feeder,6.0,L2 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.37
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.25
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.13
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98444
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9637399999999999
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97751
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,feeder,5.0,L3 Current (Min),A,65.62
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,feeder,5.0,L3 Current (Max),A,66.25
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,66.0
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,feeder,5.0,L2 Current (Min),A,33.38
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,feeder,5.0,L2 Current (Max),A,33.5
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,33.38
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,feeder,5.0,L1 Current (Min),A,44.75
