Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,feeder,5.0,L1 Current (Max),A,45.12
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,44.88
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.31
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.62
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,16.19
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95581
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9600799999999999
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95544
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,25.38
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,25.62
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.5
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,18.0
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,18.12
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.12
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,82.75
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,83.0
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,82.88
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.06
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.69
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.0
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97034
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99387
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9606600000000001
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,19.38
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,19.75
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,26.38
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,26.5
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,25.88
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,27.12
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.5
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-136.5
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-138.56
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-138.19
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.64767
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.67828
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.70101
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,6.12
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,6.25
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.12
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,7.75
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,7.75
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.75
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,8.0
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,8.12
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.12
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (Min),V,242.95
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (Max),V,242.97
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (Min),V,243.12
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (Max),V,243.14
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (Min),V,242.0
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (Max),V,242.02
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,busbar,,L3 Active Power,kW,49.0
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,busbar,,L2 Active Power,kW,50.0
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,busbar,,L1 Active Power,kW,62.0
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,busbar,,L3 Current (Min),A,206.5
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,busbar,,L3 Current (Max),A,206.75
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,busbar,,L3 Current (RMS),A,206.62
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,busbar,,L2 Current (Min),A,210.88
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,busbar,,L2 Current (Max),A,217.0
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,busbar,,L2 Current (RMS),A,213.5
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,busbar,,L1 Current (Min),A,256.62
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,busbar,,L1 Current (Max),A,257.5
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,busbar,,L1 Current (RMS),A,257.0
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 12:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-3.62
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-7.37
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-4.25
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9912700000000001
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9772
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98785
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,feeder,7.0,L3 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,feeder,7.0,L2 Active Power,kW,38.0
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,feeder,7.0,L1 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,feeder,7.0,L3 Current (Min),A,115.75
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,feeder,7.0,L3 Current (Max),A,116.25
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,feeder,7.0,L3 Current (RMS),A,116.0
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,feeder,7.0,L2 Current (Min),A,160.0
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,feeder,7.0,L2 Current (Max),A,165.25
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,feeder,7.0,L2 Current (RMS),A,161.12
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,feeder,7.0,L1 Current (Min),A,80.0
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,feeder,7.0,L1 Current (Max),A,80.25
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,feeder,7.0,L1 Current (RMS),A,80.12
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-97.0
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-7.5
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-51.12
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.17067000000000002
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98959
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.55676
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,feeder,6.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,feeder,6.0,L2 Current (Min),A,20.12
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,feeder,6.0,L2 Current (Max),A,20.25
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,feeder,6.0,L2 Current (RMS),A,20.25
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.56
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.69
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.56
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9818100000000001
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99295
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98041
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,feeder,5.0,L3 Current (Min),A,58.88
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,feeder,5.0,L3 Current (Max),A,59.25
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,59.12
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,feeder,5.0,L2 Current (Min),A,67.38
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,feeder,5.0,L2 Current (Max),A,67.75
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,67.5
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,feeder,5.0,L1 Current (Min),A,57.88
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,feeder,5.0,L1 Current (Max),A,58.12
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,58.0
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.75
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.75
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.56
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9661200000000001
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9970100000000001
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98288
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,31.5
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,31.75
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.62
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,67.38
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,67.75
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,67.62
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,92.12
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,92.25
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,92.25
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.81
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.82
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.94
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98639
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98944
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97815
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,29.0
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,29.38
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.25
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,17.88
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,21.75
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.88
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,40.0
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,40.25
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,40.0
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-131.75
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-136.13
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-35.44
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.5905699999999999
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.6542600000000001
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7005600000000001
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,6.0
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,6.0
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,7.38
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,7.38
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.38
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,7.38
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,7.38
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.38
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (Min),V,242.8
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (Max),V,242.83
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (Min),V,242.55
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (Max),V,242.62
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (Min),V,241.77
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (Max),V,241.86
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,busbar,,L3 Active Power,kW,56.0
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,busbar,,L2 Active Power,kW,80.0
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,busbar,,L1 Active Power,kW,66.0
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,busbar,,L3 Current (Min),A,232.25
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,busbar,,L3 Current (Max),A,232.62
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,busbar,,L3 Current (RMS),A,232.38
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,busbar,,L2 Current (Min),A,331.62
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,busbar,,L2 Current (Max),A,332.88
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,busbar,,L2 Current (RMS),A,332.12
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,busbar,,L1 Current (Min),A,272.75
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,busbar,,L1 Current (Max),A,273.12
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,busbar,,L1 Current (RMS),A,273.0
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 11:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-6.37
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-10.44
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.12
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97705
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96509
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9778700000000001
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,feeder,7.0,L3 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,feeder,7.0,L2 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,feeder,7.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,feeder,7.0,L3 Current (Min),A,72.75
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,feeder,7.0,L3 Current (Max),A,73.38
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,feeder,7.0,L3 Current (RMS),A,73.0
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,feeder,7.0,L2 Current (Min),A,113.38
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,feeder,7.0,L2 Current (Max),A,116.12
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,feeder,7.0,L2 Current (RMS),A,114.75
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,feeder,7.0,L1 Current (Min),A,61.5
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,feeder,7.0,L1 Current (Max),A,62.25
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,feeder,7.0,L1 Current (RMS),A,61.88
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-162.44
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-52.62
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-71.38
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.13918
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.5725899999999999
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.25469
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,feeder,6.0,L2 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,feeder,6.0,L2 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.56
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.56
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.94
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9631
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9526100000000001
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98892
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,feeder,5.0,L3 Current (Min),A,46.62
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,feeder,5.0,L3 Current (Max),A,46.88
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,46.75
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,feeder,5.0,L2 Current (Min),A,26.0
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,feeder,5.0,L2 Current (Max),A,26.0
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.0
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,feeder,5.0,L1 Current (Min),A,75.88
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,feeder,5.0,L1 Current (Max),A,76.0
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,75.88
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.25
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.63
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.56
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98206
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9781799999999999
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9669200000000001
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,41.62
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,41.75
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.62
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,30.25
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,30.88
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.62
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,79.0
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,79.5
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,79.25
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.75
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.44
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.44
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9639
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9778100000000001
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9362799999999999
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,27.12
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,27.38
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.25
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,17.25
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,17.38
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.25
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,22.88
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,23.0
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.88
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.25
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.5
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.25
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8927
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87805
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96698
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,11.75
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,11.75
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.75
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,23.25
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,23.38
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.25
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (Min),V,243.59
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (Max),V,243.59
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (Min),V,243.45
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (Max),V,243.52
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (Min),V,242.0
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (Max),V,242.02
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,busbar,,L3 Active Power,kW,47.0
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,busbar,,L2 Active Power,kW,48.0
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,busbar,,L1 Active Power,kW,62.0
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,busbar,,L3 Current (Min),A,198.88
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,busbar,,L3 Current (Max),A,200.12
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,busbar,,L3 Current (RMS),A,199.5
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,busbar,,L2 Current (Min),A,199.38
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,busbar,,L2 Current (Max),A,201.75
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,busbar,,L2 Current (RMS),A,200.62
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,busbar,,L1 Current (Min),A,257.62
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,busbar,,L1 Current (Max),A,259.12
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,busbar,,L1 Current (RMS),A,258.38
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 11:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-6.06
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-6.81
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,0.0
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.98245
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9842200000000001
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.99136
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,feeder,7.0,L3 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,feeder,7.0,L2 Active Power,kW,40.0
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,feeder,7.0,L1 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,feeder,7.0,L3 Current (Min),A,79.88
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,feeder,7.0,L3 Current (Max),A,80.12
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,feeder,7.0,L3 Current (RMS),A,80.0
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,feeder,7.0,L2 Current (Min),A,167.5
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,feeder,7.0,L2 Current (Max),A,169.38
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,feeder,7.0,L2 Current (RMS),A,168.5
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,feeder,7.0,L1 Current (Min),A,74.25
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,feeder,7.0,L1 Current (Max),A,82.0
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,feeder,7.0,L1 Current (RMS),A,78.75
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-54.13
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-41.37
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-59.94
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.10707
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.72464
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.45678
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,feeder,6.0,L2 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,feeder,6.0,L2 Current (Max),A,3.62
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.19
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-27.06
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.37
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93814
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8604700000000001
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93594
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
