Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,feeder,5.0,L3 Current (Min),A,35.12
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,feeder,5.0,L3 Current (Max),A,35.88
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,35.38
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,feeder,5.0,L2 Current (Min),A,17.62
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,feeder,5.0,L2 Current (Max),A,17.75
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.62
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,feeder,5.0,L1 Current (Min),A,32.0
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,feeder,5.0,L1 Current (Max),A,32.12
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,32.0
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.69
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.94
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,8.31
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96146
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9953
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98535
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,30.88
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,30.88
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.88
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,47.75
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,48.25
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,48.12
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,88.62
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,89.12
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,88.88
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.13
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.94
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.63
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9406100000000001
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9949
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97006
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,19.88
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,20.12
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,30.25
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,30.75
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.62
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,35.88
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,37.0
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.5
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.94
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.87
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.69
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93185
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91971
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9747
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,14.62
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,14.75
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.75
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,14.12
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,14.5
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.25
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,25.5
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,25.75
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.62
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (Min),V,243.56
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (Max),V,243.62
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (Min),V,242.97
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (Max),V,243.05
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (Min),V,241.75
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (Max),V,241.8
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,busbar,,L3 Active Power,kW,42.0
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,busbar,,L2 Active Power,kW,67.0
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,busbar,,L1 Active Power,kW,62.0
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,busbar,,L3 Current (Min),A,179.5
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,busbar,,L3 Current (Max),A,180.25
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,busbar,,L3 Current (RMS),A,179.88
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,busbar,,L2 Current (Min),A,278.5
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,busbar,,L2 Current (Max),A,280.25
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,busbar,,L2 Current (RMS),A,279.5
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,busbar,,L1 Current (Min),A,252.5
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,busbar,,L1 Current (Max),A,261.88
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,busbar,,L1 Current (RMS),A,257.88
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 11:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-17.81
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-5.5
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,5.56
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9373799999999999
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.98672
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98929
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,feeder,7.0,L3 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,feeder,7.0,L2 Active Power,kW,41.0
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,feeder,7.0,L1 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,feeder,7.0,L3 Current (Min),A,77.88
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,feeder,7.0,L3 Current (Max),A,80.0
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,feeder,7.0,L3 Current (RMS),A,78.88
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,feeder,7.0,L2 Current (Min),A,169.25
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,feeder,7.0,L2 Current (Max),A,170.62
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,feeder,7.0,L2 Current (RMS),A,169.88
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,feeder,7.0,L1 Current (Min),A,123.88
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,feeder,7.0,L1 Current (Max),A,128.88
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,feeder,7.0,L1 Current (RMS),A,126.88
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-131.56
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-44.0
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-53.75
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.00114
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.67471
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.46032
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,feeder,6.0,L2 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,feeder,6.0,L2 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.19
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.69
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.5
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9676799999999999
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9430799999999999
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97659
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,feeder,5.0,L3 Current (Min),A,45.12
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,feeder,5.0,L3 Current (Max),A,46.75
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,46.12
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,feeder,5.0,L2 Current (Min),A,31.12
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,feeder,5.0,L2 Current (Max),A,31.5
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.12
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,feeder,5.0,L1 Current (Min),A,52.25
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,feeder,5.0,L1 Current (Max),A,52.75
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,52.38
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.94
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.0
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.06
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83145
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99066
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96634
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,14.5
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,14.62
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,33.12
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,33.5
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.25
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,92.62
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,92.75
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,92.62
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.25
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.31
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.63
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96081
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9847100000000001
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94931
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,28.25
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,28.25
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.25
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,23.38
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,23.5
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.38
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,17.62
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,22.88
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.94
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.13
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.19
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94479
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9206200000000001
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9129299999999999
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,15.38
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,15.38
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.38
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,14.5
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,14.5
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,14.5
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,14.62
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.62
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage (Min),V,243.98
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage (Max),V,244.03
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage (Min),V,243.08
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage (Max),V,243.11
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage (Min),V,241.61
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage (Max),V,241.66
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,busbar,,L3 Active Power,kW,42.0
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,busbar,,L2 Active Power,kW,65.0
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,busbar,,L1 Active Power,kW,73.0
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,busbar,,L3 Current (Min),A,180.5
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,busbar,,L3 Current (Max),A,183.25
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,busbar,,L3 Current (RMS),A,181.62
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,busbar,,L2 Current (Min),A,273.0
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,busbar,,L2 Current (Max),A,274.25
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,busbar,,L2 Current (RMS),A,273.5
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,busbar,,L1 Current (Min),A,294.62
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,busbar,,L1 Current (Max),A,305.75
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,busbar,,L1 Current (RMS),A,302.25
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 11:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-11.56
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-7.13
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,1.25
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.94696
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9842200000000001
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9898399999999999
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,feeder,7.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,feeder,7.0,L2 Active Power,kW,43.0
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,feeder,7.0,L1 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,feeder,7.0,L3 Current (Min),A,46.62
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,feeder,7.0,L3 Current (Max),A,46.88
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,feeder,7.0,L3 Current (RMS),A,46.75
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,feeder,7.0,L2 Current (Min),A,176.5
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,feeder,7.0,L2 Current (Max),A,178.62
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,feeder,7.0,L2 Current (RMS),A,177.5
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,feeder,7.0,L1 Current (Min),A,91.75
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,feeder,7.0,L1 Current (Max),A,92.38
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,feeder,7.0,L1 Current (RMS),A,92.12
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-137.94
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-11.0
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-62.63
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.0468
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97708
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.38871999999999995
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,feeder,6.0,L2 Current (Min),A,11.12
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,feeder,6.0,L2 Current (Max),A,11.12
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,feeder,6.0,L2 Current (RMS),A,11.12
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.25
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.37
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.0
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9922799999999999
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94009
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97665
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,feeder,5.0,L3 Current (Min),A,62.25
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,feeder,5.0,L3 Current (Max),A,69.5
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,68.0
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,feeder,5.0,L2 Current (Min),A,29.38
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,feeder,5.0,L2 Current (Max),A,29.75
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.5
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,feeder,5.0,L1 Current (Min),A,46.75
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,feeder,5.0,L1 Current (Max),A,47.0
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,46.88
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-33.69
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.44
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.63
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.79992
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98016
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9733
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,12.75
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,12.75
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.75
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,26.38
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,26.5
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.5
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,92.5
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,92.75
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,92.75
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.56
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.37
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.75
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97656
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9784799999999999
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98477
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,28.5
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,28.62
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.5
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,22.12
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,22.25
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.12
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,46.0
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,46.12
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,46.0
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.31
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.44
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.88
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8826
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8580899999999999
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86474
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,11.88
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,11.88
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.88
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,11.38
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,11.5
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,11.88
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,11.88
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.88
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage (Min),V,243.83
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage (Max),V,243.89
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage (Min),V,243.28
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage (Max),V,243.33
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage (Min),V,242.16
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage (Max),V,242.19
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,busbar,,L3 Active Power,kW,39.0
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,busbar,,L2 Active Power,kW,66.0
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,busbar,,L1 Active Power,kW,69.0
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,busbar,,L3 Current (Min),A,159.62
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,busbar,,L3 Current (Max),A,166.62
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,busbar,,L3 Current (RMS),A,165.12
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,busbar,,L2 Current (Min),A,275.25
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,busbar,,L2 Current (Max),A,277.38
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,busbar,,L2 Current (RMS),A,276.25
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,busbar,,L1 Current (Min),A,284.25
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,busbar,,L1 Current (Max),A,284.62
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,busbar,,L1 Current (RMS),A,284.5
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 11:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-6.87
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-6.63
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-0.25
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.98035
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.98035
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9939899999999999
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,feeder,7.0,L3 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,feeder,7.0,L2 Active Power,kW,38.0
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,feeder,7.0,L1 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,feeder,7.0,L3 Current (Min),A,73.12
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,feeder,7.0,L3 Current (Max),A,73.12
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,feeder,7.0,L3 Current (RMS),A,73.12
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,feeder,7.0,L2 Current (Min),A,155.62
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,feeder,7.0,L2 Current (Max),A,156.88
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,feeder,7.0,L2 Current (RMS),A,156.12
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,feeder,7.0,L1 Current (Min),A,106.0
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,feeder,7.0,L1 Current (Max),A,107.12
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,feeder,7.0,L1 Current (RMS),A,106.38
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-101.06
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-41.31
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-64.07
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.1079
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.7322
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.28975
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,feeder,6.0,L2 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,feeder,6.0,L2 Current (Max),A,3.25
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.75
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.75
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.56
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9901700000000001
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9625799999999999
