Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98236
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,feeder,5.0,L3 Current (Min),A,69.62
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,feeder,5.0,L3 Current (Max),A,69.75
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,69.75
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,feeder,5.0,L2 Current (Min),A,32.0
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,feeder,5.0,L2 Current (Max),A,32.25
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,32.12
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,feeder,5.0,L1 Current (Min),A,51.25
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,feeder,5.0,L1 Current (Max),A,51.62
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,51.5
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.38
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.94
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,17.56
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9162299999999999
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96396
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94958
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,16.38
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,16.5
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.38
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,16.88
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,17.0
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.88
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,71.38
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,71.5
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,71.5
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.19
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.12
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.62
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95605
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9718
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8399
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,14.12
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,14.12
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.12
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,12.12
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,12.12
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.12
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,13.5
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,13.62
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.63
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.44
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.31
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93381
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8693799999999999
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8793
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,13.5
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,13.62
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.25
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,12.75
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,12.75
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.75
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage (Min),V,244.64
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage (Max),V,244.67
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage (Min),V,244.88
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage (Max),V,244.92
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage (Min),V,243.77
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage (Max),V,243.8
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,busbar,,L3 Active Power,kW,45.0
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,busbar,,L2 Active Power,kW,55.0
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,busbar,,L1 Active Power,kW,60.0
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,busbar,,L3 Current (Min),A,185.38
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,busbar,,L3 Current (Max),A,185.62
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,busbar,,L3 Current (RMS),A,185.5
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,busbar,,L2 Current (Min),A,230.25
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,busbar,,L2 Current (Max),A,231.62
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,busbar,,L2 Current (RMS),A,230.88
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,busbar,,L1 Current (Min),A,248.12
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,busbar,,L1 Current (Max),A,249.5
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,busbar,,L1 Current (RMS),A,248.75
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 11:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-6.56
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-10.06
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-1.81
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9855
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96896
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9913299999999999
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,feeder,7.0,L3 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,feeder,7.0,L2 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,feeder,7.0,L1 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,feeder,7.0,L3 Current (Min),A,94.5
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,feeder,7.0,L3 Current (Max),A,97.0
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,feeder,7.0,L3 Current (RMS),A,95.38
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,feeder,7.0,L2 Current (Min),A,140.0
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,feeder,7.0,L2 Current (Max),A,142.0
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,feeder,7.0,L2 Current (RMS),A,140.75
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,feeder,7.0,L1 Current (Min),A,90.88
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,feeder,7.0,L1 Current (Max),A,91.12
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,feeder,7.0,L1 Current (RMS),A,91.0
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,98.0
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-22.94
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-51.12
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.04265
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.87698
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.38293
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,feeder,6.0,L2 Current (Min),A,3.5
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,feeder,6.0,L2 Current (Max),A,3.62
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.37
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.81
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.63
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98779
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92837
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96191
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,feeder,5.0,L3 Current (Min),A,64.0
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,feeder,5.0,L3 Current (Max),A,64.12
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,64.12
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,feeder,5.0,L2 Current (Min),A,19.12
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,feeder,5.0,L2 Current (Max),A,19.38
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.25
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,feeder,5.0,L1 Current (Min),A,31.62
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,feeder,5.0,L1 Current (Max),A,32.12
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,31.75
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.19
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.94
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.81
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86545
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99551
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9660299999999999
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Current (Min),A,12.38
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Current (Max),A,12.5
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.5
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Current (Min),A,49.12
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Current (Max),A,49.38
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,49.25
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Current (Min),A,61.62
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Current (Max),A,61.88
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,61.75
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.94
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.5
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.19
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89935
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97504
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7572
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,13.75
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,13.88
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.75
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,12.75
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,13.25
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,13.38
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,14.12
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.62
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.81
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.37
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.75
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9231299999999999
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89264
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89728
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,14.0
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,14.12
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,13.12
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,13.25
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.25
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,13.62
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,13.75
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.75
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage (Min),V,244.61
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage (Max),V,244.62
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage (Min),V,244.22
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage (Max),V,244.25
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage (Min),V,243.67
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage (Max),V,243.7
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,busbar,,L3 Active Power,kW,47.0
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,busbar,,L2 Active Power,kW,56.0
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,busbar,,L1 Active Power,kW,50.0
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,busbar,,L3 Current (Min),A,197.0
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,busbar,,L3 Current (Max),A,199.5
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,busbar,,L3 Current (RMS),A,197.88
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,busbar,,L2 Current (Min),A,235.62
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,busbar,,L2 Current (Max),A,237.88
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,busbar,,L2 Current (RMS),A,236.62
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,busbar,,L1 Current (Min),A,205.12
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,busbar,,L1 Current (Max),A,206.12
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,busbar,,L1 Current (RMS),A,205.5
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 10:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-7.87
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-8.63
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-4.38
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97913
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97644
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9783
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,feeder,7.0,L3 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,feeder,7.0,L2 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,feeder,7.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,feeder,7.0,L3 Current (Min),A,81.12
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,feeder,7.0,L3 Current (Max),A,81.25
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,feeder,7.0,L3 Current (RMS),A,81.25
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,feeder,7.0,L2 Current (Min),A,147.75
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,feeder,7.0,L2 Current (Max),A,149.12
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,feeder,7.0,L2 Current (RMS),A,148.12
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,feeder,7.0,L1 Current (Min),A,63.0
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,feeder,7.0,L1 Current (Max),A,64.5
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,feeder,7.0,L1 Current (RMS),A,63.5
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-94.0
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-37.56
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-70.69
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.04451
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.75595
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.33639
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,feeder,6.0,L2 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,feeder,6.0,L2 Current (Max),A,3.62
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.62
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.32
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.88
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.93
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99615
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89545
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98157
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,feeder,5.0,L3 Current (Min),A,103.12
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,feeder,5.0,L3 Current (Max),A,103.25
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,103.25
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,feeder,5.0,L2 Current (Min),A,19.75
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,feeder,5.0,L2 Current (Max),A,20.38
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.25
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,feeder,5.0,L1 Current (Min),A,45.12
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,feeder,5.0,L1 Current (Max),A,45.12
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,45.12
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.81
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.94
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.94
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8975799999999999
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99295
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97565
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,13.5
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,13.5
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.5
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,37.75
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,50.5
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,41.12
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,83.5
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,84.0
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,83.75
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.87
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.69
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.81
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93899
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99515
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94266
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,13.88
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,14.0
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.88
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,35.88
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,36.62
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.25
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,20.75
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,21.0
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.88
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.06
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.69
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.12
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9420799999999999
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88031
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88525
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,13.75
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,13.88
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.75
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,12.75
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,13.0
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.88
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage (Min),V,244.95
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage (Max),V,245.03
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage (Min),V,244.69
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage (Max),V,244.73
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage (Min),V,244.03
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage (Max),V,244.12
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,busbar,,L3 Active Power,kW,54.0
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,busbar,,L2 Active Power,kW,62.0
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,busbar,,L1 Active Power,kW,54.0
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,busbar,,L3 Current (Min),A,223.75
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,busbar,,L3 Current (Max),A,223.88
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,busbar,,L3 Current (RMS),A,223.88
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,busbar,,L2 Current (Min),A,254.75
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,busbar,,L2 Current (Max),A,268.75
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,busbar,,L2 Current (RMS),A,258.25
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,busbar,,L1 Current (Min),A,220.75
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,busbar,,L1 Current (Max),A,222.62
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,busbar,,L1 Current (RMS),A,221.38
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 10:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-11.5
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-8.19
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,8.0
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9761299999999999
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97757
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9848
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,feeder,7.0,L3 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,feeder,7.0,L2 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,feeder,7.0,L1 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,feeder,7.0,L3 Current (Min),A,90.88
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,feeder,7.0,L3 Current (Max),A,117.88
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,feeder,7.0,L3 Current (RMS),A,104.38
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,feeder,7.0,L2 Current (Min),A,139.62
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,feeder,7.0,L2 Current (Max),A,140.62
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,feeder,7.0,L2 Current (RMS),A,140.12
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,feeder,7.0,L1 Current (Min),A,78.75
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,feeder,7.0,L1 Current (Max),A,104.62
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,feeder,7.0,L1 Current (RMS),A,91.62
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-118.19
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-31.81
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-73.38
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.06352000000000001
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.80813
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.19033
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,feeder,6.0,L2 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,feeder,6.0,L2 Current (Max),A,3.62
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.62
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.81
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.06
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
