Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.43
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98111
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9718
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9778100000000001
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,feeder,5.0,L3 Current (Min),A,53.0
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,feeder,5.0,L3 Current (Max),A,53.0
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,53.0
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,feeder,5.0,L2 Current (Min),A,31.25
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,feeder,5.0,L2 Current (Max),A,31.38
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,31.25
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,feeder,5.0,L1 Current (Min),A,41.5
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,feeder,5.0,L1 Current (Max),A,41.62
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,41.62
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.94
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.88
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,16.63
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9400299999999999
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96536
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9552299999999999
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,21.12
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,21.25
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.25
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,19.62
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,19.62
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.62
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,66.12
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,66.38
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,66.25
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.56
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.44
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.69
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98782
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99277
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9158299999999999
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,29.5
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,29.62
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.62
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,28.12
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,28.38
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.25
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,18.0
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,18.0
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.94
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.63
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.57
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93219
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9285899999999999
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92456
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,15.0
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,15.0
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,14.75
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,14.88
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.88
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,14.88
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,15.12
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage (Min),V,245.06
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage (Max),V,245.12
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage (Min),V,244.72
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage (Max),V,244.78
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage (Min),V,243.94
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage (Max),V,244.17
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,busbar,,L3 Active Power,kW,53.0
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,busbar,,L2 Active Power,kW,57.0
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,busbar,,L1 Active Power,kW,55.0
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,busbar,,L3 Current (Min),A,208.88
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,busbar,,L3 Current (Max),A,235.62
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,busbar,,L3 Current (RMS),A,222.25
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,busbar,,L2 Current (Min),A,235.5
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,busbar,,L2 Current (Max),A,236.62
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,busbar,,L2 Current (RMS),A,236.12
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,busbar,,L1 Current (Min),A,214.25
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,busbar,,L1 Current (Max),A,239.75
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,busbar,,L1 Current (RMS),A,227.0
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 10:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,1.38
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-5.94
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,5.19
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9869399999999999
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9854700000000001
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98956
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,feeder,7.0,L3 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,feeder,7.0,L2 Active Power,kW,51.0
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,feeder,7.0,L1 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,feeder,7.0,L3 Current (Min),A,116.38
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,feeder,7.0,L3 Current (Max),A,119.88
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,feeder,7.0,L3 Current (RMS),A,118.38
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,feeder,7.0,L2 Current (Min),A,204.25
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,feeder,7.0,L2 Current (Max),A,216.12
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,feeder,7.0,L2 Current (RMS),A,210.25
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,feeder,7.0,L1 Current (Min),A,105.75
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,feeder,7.0,L1 Current (Max),A,117.5
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,feeder,7.0,L1 Current (RMS),A,110.5
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-117.06
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-9.37
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-52.69
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.0504
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98065
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.56887
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,feeder,6.0,L2 Current (Min),A,12.38
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,feeder,6.0,L2 Current (Max),A,12.5
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,feeder,6.0,L2 Current (RMS),A,12.5
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.37
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.75
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.13
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96625
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91391
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9600200000000001
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,feeder,5.0,L3 Current (Min),A,45.38
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,feeder,5.0,L3 Current (Max),A,45.62
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,45.5
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,feeder,5.0,L2 Current (Min),A,18.75
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,feeder,5.0,L2 Current (Max),A,18.88
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.88
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,feeder,5.0,L1 Current (Min),A,31.25
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,feeder,5.0,L1 Current (Max),A,31.38
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,31.38
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.0
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.25
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,7.5
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9393600000000001
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98215
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9894700000000001
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,21.25
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,21.38
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.25
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,27.75
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,28.38
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,81.62
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,81.88
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,81.75
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.25
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.56
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.63
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9821200000000001
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9789399999999999
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81265
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,24.62
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,25.25
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.88
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,27.12
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,27.62
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.38
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,12.88
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,13.12
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.19
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.75
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.0
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8773200000000001
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84775
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84399
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,10.75
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,10.88
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.75
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,10.38
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,10.5
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,10.88
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,11.0
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage (Min),V,244.39
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage (Max),V,244.61
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage (Min),V,244.66
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage (Max),V,244.69
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage (Min),V,243.42
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage (Max),V,243.53
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,busbar,,L3 Active Power,kW,53.0
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,busbar,,L2 Active Power,kW,73.0
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,busbar,,L1 Active Power,kW,59.0
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,busbar,,L3 Current (Min),A,215.62
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,busbar,,L3 Current (Max),A,217.75
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,busbar,,L3 Current (RMS),A,216.88
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,busbar,,L2 Current (Min),A,297.62
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,busbar,,L2 Current (Max),A,309.25
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,busbar,,L2 Current (RMS),A,304.0
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,busbar,,L1 Current (Min),A,237.75
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,busbar,,L1 Current (Max),A,248.75
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,busbar,,L1 Current (RMS),A,242.25
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 10:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-1.88
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-4.81
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-0.31
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.99435
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9899899999999999
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9939600000000001
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,feeder,7.0,L3 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,feeder,7.0,L2 Active Power,kW,49.0
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,feeder,7.0,L1 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,feeder,7.0,L3 Current (Min),A,103.25
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,feeder,7.0,L3 Current (Max),A,103.62
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,feeder,7.0,L3 Current (RMS),A,103.38
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,feeder,7.0,L2 Current (Min),A,201.25
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,feeder,7.0,L2 Current (Max),A,202.88
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,feeder,7.0,L2 Current (RMS),A,202.0
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,feeder,7.0,L1 Current (Min),A,116.0
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,feeder,7.0,L1 Current (Max),A,116.5
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,feeder,7.0,L1 Current (RMS),A,116.25
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-100.06
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-4.69
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-49.69
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.07472000000000001
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9908399999999999
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.61779
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,feeder,6.0,L2 Current (Min),A,13.62
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,feeder,6.0,L2 Current (Max),A,13.62
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,feeder,6.0,L2 Current (RMS),A,13.62
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.25
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.88
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.81
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8674
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9156200000000001
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9863
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,feeder,5.0,L3 Current (Min),A,23.12
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,feeder,5.0,L3 Current (Max),A,23.25
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.12
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,feeder,5.0,L2 Current (Min),A,19.12
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,feeder,5.0,L2 Current (Max),A,19.75
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.5
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,feeder,5.0,L1 Current (Min),A,46.88
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,feeder,5.0,L1 Current (Max),A,47.12
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,47.0
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.5
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.06
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,19.75
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81314
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98282
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9378299999999999
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,12.12
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,12.25
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.12
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,35.75
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,35.75
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.75
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,41.25
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,41.62
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,41.38
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.81
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.56
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.63
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9765
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9930399999999999
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9910899999999999
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,29.5
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,29.88
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.62
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,40.75
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,41.0
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.88
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,61.5
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,61.62
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,61.62
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.25
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.69
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.13
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90896
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9042600000000001
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9692700000000001
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,13.0
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,13.0
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.5
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.62
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,24.38
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,24.5
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.38
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage (Min),V,244.89
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage (Max),V,244.95
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage (Min),V,244.22
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage (Max),V,244.28
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage (Min),V,243.27
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage (Max),V,243.33
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,busbar,,L3 Active Power,kW,43.0
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,busbar,,L2 Active Power,kW,78.0
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,busbar,,L1 Active Power,kW,70.0
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,busbar,,L3 Current (Min),A,177.38
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,busbar,,L3 Current (Max),A,178.0
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,busbar,,L3 Current (RMS),A,177.62
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,busbar,,L2 Current (Min),A,321.12
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,busbar,,L2 Current (Max),A,323.25
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,busbar,,L2 Current (RMS),A,322.0
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,busbar,,L1 Current (Min),A,286.62
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,busbar,,L1 Current (Max),A,287.62
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,busbar,,L1 Current (RMS),A,287.0
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 10:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-9.5
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-4.31
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-2.88
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96649
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.99026
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9931
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,feeder,7.0,L3 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,feeder,7.0,L2 Active Power,kW,45.0
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,feeder,7.0,L1 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,feeder,7.0,L3 Current (Min),A,71.0
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,feeder,7.0,L3 Current (Max),A,71.12
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,feeder,7.0,L3 Current (RMS),A,71.0
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,feeder,7.0,L2 Current (Min),A,185.38
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,feeder,7.0,L2 Current (Max),A,186.62
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,feeder,7.0,L2 Current (RMS),A,186.0
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,feeder,7.0,L1 Current (Min),A,111.38
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,feeder,7.0,L1 Current (Max),A,111.5
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,feeder,7.0,L1 Current (RMS),A,111.38
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-89.25
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-4.19
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-59.44
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.07552
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99503
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.5303899999999999
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,feeder,6.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,feeder,6.0,L2 Current (Min),A,22.0
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,feeder,6.0,L2 Current (Max),A,22.12
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,feeder,6.0,L2 Current (RMS),A,22.12
