Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.25
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.25
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.25
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.0
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.88
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.0
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95306
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92224
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9707
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,feeder,5.0,L3 Current (Min),A,38.38
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,feeder,5.0,L3 Current (Max),A,38.38
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,38.38
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,feeder,5.0,L2 Current (Min),A,22.0
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,feeder,5.0,L2 Current (Max),A,22.0
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.0
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,feeder,5.0,L1 Current (Min),A,33.75
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,feeder,5.0,L1 Current (Max),A,34.62
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,34.12
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.0
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.87
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,16.94
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95404
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9578899999999999
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95654
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,22.5
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,22.5
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.5
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,20.25
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,20.25
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.25
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,53.62
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,58.25
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,56.0
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.88
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.25
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.19
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99524
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99255
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90704
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,53.38
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,53.5
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,53.38
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,28.25
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,28.75
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,17.0
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,17.0
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-152.81
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-159.5
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-36.5
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.74874
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.79022
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.6734899999999999
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,7.88
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,7.88
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.88
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,8.38
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,8.38
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.38
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,7.5
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,7.5
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage (Min),V,244.78
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage (Max),V,244.81
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage (Min),V,244.69
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage (Max),V,244.72
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage (Min),V,243.52
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage (Max),V,243.59
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,busbar,,L3 Active Power,kW,43.0
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,busbar,,L2 Active Power,kW,66.0
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,busbar,,L1 Active Power,kW,53.0
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,busbar,,L3 Current (Min),A,179.38
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,busbar,,L3 Current (Max),A,179.5
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,busbar,,L3 Current (RMS),A,179.5
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,busbar,,L2 Current (Min),A,270.88
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,busbar,,L2 Current (Max),A,272.38
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,busbar,,L2 Current (RMS),A,271.62
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,busbar,,L1 Current (Min),A,217.62
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,busbar,,L1 Current (Max),A,222.25
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,busbar,,L1 Current (RMS),A,219.88
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 10:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-10.25
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-6.5
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,4.0
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9784200000000001
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9818399999999999
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9910899999999999
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,feeder,7.0,L3 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,feeder,7.0,L2 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,feeder,7.0,L1 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,feeder,7.0,L3 Current (Min),A,142.12
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,feeder,7.0,L3 Current (Max),A,147.88
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,feeder,7.0,L3 Current (RMS),A,143.88
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,feeder,7.0,L2 Current (Min),A,133.12
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,feeder,7.0,L2 Current (Max),A,135.25
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,feeder,7.0,L2 Current (RMS),A,133.88
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,feeder,7.0,L1 Current (Min),A,138.75
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,feeder,7.0,L1 Current (Max),A,139.75
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,feeder,7.0,L1 Current (RMS),A,139.38
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-63.57
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-29.19
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-50.94
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.06429
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8425600000000001
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.33263000000000004
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,feeder,6.0,L2 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,feeder,6.0,L2 Current (Max),A,3.88
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.88
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.63
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.25
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.94
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96805
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9325600000000001
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96875
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,feeder,5.0,L3 Current (Min),A,36.62
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,feeder,5.0,L3 Current (Max),A,36.88
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,36.75
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,feeder,5.0,L2 Current (Min),A,16.75
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,feeder,5.0,L2 Current (Max),A,17.5
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.12
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,feeder,5.0,L1 Current (Min),A,32.75
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,feeder,5.0,L1 Current (Max),A,33.38
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,33.0
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.5
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.88
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,18.94
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9542200000000001
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9729
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94324
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,22.38
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,22.5
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.5
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,22.38
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,22.5
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.5
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,53.62
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,53.88
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,53.75
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.31
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.81
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.69
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9701200000000001
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9877600000000001
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88721
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,21.5
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,21.75
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.62
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,27.38
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,27.5
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,14.62
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,15.25
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-165.69
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-168.38
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-99.44
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.90674
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.9161100000000001
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.13097
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,12.38
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,12.5
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.38
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,13.38
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,13.62
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,5.75
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,5.88
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.88
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage (Min),V,244.47
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage (Max),V,244.47
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage (Min),V,244.72
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage (Max),V,244.81
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage (Min),V,243.42
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage (Max),V,243.52
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,busbar,,L3 Active Power,kW,51.0
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,busbar,,L2 Active Power,kW,46.0
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,busbar,,L1 Active Power,kW,57.0
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,busbar,,L3 Current (Min),A,212.5
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,busbar,,L3 Current (Max),A,217.62
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,busbar,,L3 Current (RMS),A,214.0
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,busbar,,L2 Current (Min),A,192.0
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,busbar,,L2 Current (Max),A,193.75
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,busbar,,L2 Current (RMS),A,192.5
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,busbar,,L1 Current (Min),A,234.88
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,busbar,,L1 Current (Max),A,236.12
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,busbar,,L1 Current (RMS),A,235.75
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 09:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-13.19
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-3.88
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,3.94
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9658200000000001
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.99026
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9909399999999999
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,feeder,7.0,L3 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,feeder,7.0,L2 Active Power,kW,42.0
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,feeder,7.0,L1 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,feeder,7.0,L3 Current (Min),A,121.75
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,feeder,7.0,L3 Current (Max),A,122.75
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,feeder,7.0,L3 Current (RMS),A,122.38
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,feeder,7.0,L2 Current (Min),A,173.88
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,feeder,7.0,L2 Current (Max),A,176.38
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,feeder,7.0,L2 Current (RMS),A,175.12
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,feeder,7.0,L1 Current (Min),A,121.25
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,feeder,7.0,L1 Current (Max),A,131.0
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,feeder,7.0,L1 Current (RMS),A,125.88
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-56.69
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-0.12
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-58.25
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.08073999999999999
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9426899999999999
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.50021
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,feeder,6.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,feeder,6.0,L2 Current (Min),A,8.25
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,feeder,6.0,L2 Current (Max),A,8.5
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,feeder,6.0,L2 Current (RMS),A,8.38
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.69
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.75
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.63
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98001
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90649
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94852
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,feeder,5.0,L3 Current (Min),A,45.0
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,feeder,5.0,L3 Current (Max),A,56.38
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,49.62
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,feeder,5.0,L2 Current (Min),A,17.75
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,feeder,5.0,L2 Current (Max),A,17.88
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.75
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,feeder,5.0,L1 Current (Min),A,30.88
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,feeder,5.0,L1 Current (Max),A,31.5
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,31.38
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.25
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.69
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,24.81
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87787
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97119
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90369
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,11.12
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,11.25
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.12
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,27.25
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,27.88
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.75
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,38.75
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,39.75
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.25
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.5
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.12
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.5
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8579100000000001
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9783
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.79657
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,14.25
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,14.38
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.38
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,22.5
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,22.62
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,14.38
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,14.75
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-159.75
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-164.5
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-158.44
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.80304
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.83035
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.83215
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,8.75
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,9.0
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,9.88
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,9.88
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.88
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,10.25
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,10.38
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.38
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage (Min),V,245.05
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage (Max),V,245.09
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage (Min),V,244.48
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage (Max),V,244.56
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage (Min),V,243.3
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage (Max),V,243.31
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,busbar,,L3 Active Power,kW,45.0
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,busbar,,L2 Active Power,kW,58.0
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,busbar,,L1 Active Power,kW,47.0
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,busbar,,L3 Current (Min),A,185.25
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,busbar,,L3 Current (Max),A,196.5
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,busbar,,L3 Current (RMS),A,190.12
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,busbar,,L2 Current (Min),A,241.5
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,busbar,,L2 Current (Max),A,244.12
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,busbar,,L2 Current (RMS),A,242.75
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,busbar,,L1 Current (Min),A,191.38
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,busbar,,L1 Current (Max),A,200.12
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,busbar,,L1 Current (RMS),A,195.5
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 09:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-4.56
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-7.25
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,0.81
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.98816
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9789700000000001
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9903299999999999
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,feeder,7.0,L3 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,feeder,7.0,L2 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,feeder,7.0,L1 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,feeder,7.0,L3 Current (Min),A,120.0
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,feeder,7.0,L3 Current (Max),A,120.38
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,feeder,7.0,L3 Current (RMS),A,120.12
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,feeder,7.0,L2 Current (Min),A,126.5
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,feeder,7.0,L2 Current (Max),A,128.0
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,feeder,7.0,L2 Current (RMS),A,127.25
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,feeder,7.0,L1 Current (Min),A,96.62
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,feeder,7.0,L1 Current (Max),A,98.12
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,feeder,7.0,L1 Current (RMS),A,97.25
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-153.5
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-30.0
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-72.62
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.04512
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8286399999999999
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.20890999999999998
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
