Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,feeder,6.0,L2 Current (Min),A,3.0
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,feeder,6.0,L2 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.12
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.38
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.38
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.69
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99167
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8840600000000001
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9707600000000001
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,feeder,5.0,L3 Current (Min),A,61.38
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,feeder,5.0,L3 Current (Max),A,62.0
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,61.5
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,feeder,5.0,L2 Current (Min),A,17.75
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,feeder,5.0,L2 Current (Max),A,18.5
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.25
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,feeder,5.0,L1 Current (Min),A,48.12
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,feeder,5.0,L1 Current (Max),A,48.5
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,48.38
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.0
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.31
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,26.62
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8990799999999999
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9800700000000001
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8898299999999999
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,16.5
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,16.62
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,24.38
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,24.75
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.38
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,38.75
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,38.88
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.88
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.56
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.25
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.81
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.992
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9638100000000001
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.79364
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,60.25
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,60.38
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,60.38
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,15.88
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,21.62
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.12
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,14.12
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,14.25
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.12
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-151.13
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-156.87
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-148.62
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.70877
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.75717
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.7482300000000001
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,6.75
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,6.88
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.88
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,7.62
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,7.62
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.62
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,8.25
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,8.5
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.38
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage (Min),V,244.05
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage (Max),V,244.11
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage (Min),V,244.77
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage (Max),V,244.84
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage (Min),V,243.77
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage (Max),V,243.78
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,busbar,,L3 Active Power,kW,61.0
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,busbar,,L2 Active Power,kW,44.0
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,busbar,,L1 Active Power,kW,45.0
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,busbar,,L3 Current (Min),A,253.0
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,busbar,,L3 Current (Max),A,254.12
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,busbar,,L3 Current (RMS),A,253.38
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,busbar,,L2 Current (Min),A,182.5
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,busbar,,L2 Current (Max),A,187.75
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,busbar,,L2 Current (RMS),A,183.88
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,busbar,,L1 Current (Min),A,185.0
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,busbar,,L1 Current (Max),A,186.75
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,busbar,,L1 Current (RMS),A,185.38
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 09:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-8.19
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-8.56
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-1.25
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9756799999999999
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97806
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9923700000000001
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,feeder,7.0,L3 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,feeder,7.0,L2 Active Power,kW,38.0
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,feeder,7.0,L1 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,feeder,7.0,L3 Current (Min),A,84.25
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,feeder,7.0,L3 Current (Max),A,85.88
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,feeder,7.0,L3 Current (RMS),A,84.88
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,feeder,7.0,L2 Current (Min),A,157.38
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,feeder,7.0,L2 Current (Max),A,159.62
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,feeder,7.0,L2 Current (RMS),A,158.5
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,feeder,7.0,L1 Current (Min),A,100.0
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,feeder,7.0,L1 Current (Max),A,102.0
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,feeder,7.0,L1 Current (RMS),A,101.0
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-36.5
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-24.38
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-62.31
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.05565
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8714
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.37856
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,feeder,6.0,L2 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,feeder,6.0,L2 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.19
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.12
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.06
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9908399999999999
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9961200000000001
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9721700000000001
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,feeder,5.0,L3 Current (Min),A,77.88
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,feeder,5.0,L3 Current (Max),A,78.12
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,78.0
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,feeder,5.0,L2 Current (Min),A,68.38
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,feeder,5.0,L2 Current (Max),A,68.5
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,68.5
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,feeder,5.0,L1 Current (Min),A,46.38
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,feeder,5.0,L1 Current (Max),A,46.38
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,46.38
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.69
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.56
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,25.81
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8779299999999999
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9887100000000001
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8954799999999999
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,12.12
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,12.12
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.12
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,33.75
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,33.75
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.75
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,36.62
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,36.88
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.75
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.25
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.44
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.31
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97659
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8903200000000001
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9331
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,35.88
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,36.38
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.12
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,10.38
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,10.38
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.38
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,22.25
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,22.38
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.38
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-127.25
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-142.62
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-130.75
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.45193
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.48385
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.55843
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,4.62
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,4.62
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.62
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,4.25
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,4.38
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.25
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,5.62
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,5.75
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.75
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage (Min),V,243.69
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage (Max),V,243.73
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage (Min),V,243.72
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage (Max),V,243.75
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage (Min),V,243.03
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage (Max),V,243.05
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,busbar,,L3 Active Power,kW,50.0
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,busbar,,L2 Active Power,kW,65.0
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,busbar,,L1 Active Power,kW,48.0
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,busbar,,L3 Current (Min),A,208.5
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,busbar,,L3 Current (Max),A,209.62
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,busbar,,L3 Current (RMS),A,208.88
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,busbar,,L2 Current (Min),A,270.88
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,busbar,,L2 Current (Max),A,273.0
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,busbar,,L2 Current (RMS),A,271.88
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,busbar,,L1 Current (Min),A,197.0
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,busbar,,L1 Current (Max),A,199.25
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,busbar,,L1 Current (RMS),A,198.0
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 09:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-9.31
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-10.06
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,4.31
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97955
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9638399999999999
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98898
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,feeder,7.0,L3 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,feeder,7.0,L2 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,feeder,7.0,L1 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,feeder,7.0,L3 Current (Min),A,102.75
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,feeder,7.0,L3 Current (Max),A,130.25
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,feeder,7.0,L3 Current (RMS),A,122.0
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,feeder,7.0,L2 Current (Min),A,109.0
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,feeder,7.0,L2 Current (Max),A,113.0
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,feeder,7.0,L2 Current (RMS),A,111.62
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,feeder,7.0,L1 Current (Min),A,99.38
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,feeder,7.0,L1 Current (Max),A,121.5
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,feeder,7.0,L1 Current (RMS),A,114.75
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-105.31
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-16.13
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-83.44
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.02632
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9053
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.041089999999999995
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,feeder,6.0,L2 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,feeder,6.0,L2 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.62
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.19
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.87
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-27.38
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96454
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9830899999999999
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.83935
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,feeder,5.0,L3 Current (Min),A,41.0
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,feeder,5.0,L3 Current (Max),A,41.38
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,41.12
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,feeder,5.0,L2 Current (Min),A,49.5
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,feeder,5.0,L2 Current (Max),A,49.75
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,49.5
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,feeder,5.0,L1 Current (Min),A,20.88
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,feeder,5.0,L1 Current (Max),A,21.12
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.0
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.87
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.37
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,21.19
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9704299999999999
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9698200000000001
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9245899999999999
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,22.0
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,22.12
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,23.88
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,24.25
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.12
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,34.75
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,35.25
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.88
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.19
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.13
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.69
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95395
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9385399999999999
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.79748
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,29.25
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,29.38
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.38
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,12.12
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,12.12
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.12
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,14.5
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,14.88
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.62
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-169.94
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.75
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-161.87
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.91385
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9331299999999999
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.90985
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,8.88
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,9.0
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.88
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,11.5
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,11.62
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.62
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,11.75
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,11.75
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.75
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage (Min),V,244.27
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage (Max),V,244.36
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage (Min),V,244.69
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage (Max),V,244.72
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage (Min),V,243.41
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage (Max),V,243.67
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,busbar,,L3 Active Power,kW,49.0
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,busbar,,L2 Active Power,kW,50.0
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,busbar,,L1 Active Power,kW,40.0
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,busbar,,L3 Current (Min),A,187.25
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,busbar,,L3 Current (Max),A,214.88
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,busbar,,L3 Current (RMS),A,206.75
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,busbar,,L2 Current (Min),A,209.25
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,busbar,,L2 Current (Max),A,213.38
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,busbar,,L2 Current (RMS),A,212.0
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,busbar,,L1 Current (Min),A,153.38
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,busbar,,L1 Current (Max),A,173.75
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,busbar,,L1 Current (RMS),A,167.25
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 09:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-12.13
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-8.13
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,2.0
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96765
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9778399999999999
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9890100000000001
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,feeder,7.0,L3 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,feeder,7.0,L2 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,feeder,7.0,L1 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,feeder,7.0,L3 Current (Min),A,66.5
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,feeder,7.0,L3 Current (Max),A,81.5
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,feeder,7.0,L3 Current (RMS),A,69.62
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,feeder,7.0,L2 Current (Min),A,133.38
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,feeder,7.0,L2 Current (Max),A,145.88
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,feeder,7.0,L2 Current (RMS),A,140.62
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,feeder,7.0,L1 Current (Min),A,86.5
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,feeder,7.0,L1 Current (Max),A,102.38
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,feeder,7.0,L1 Current (RMS),A,90.62
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-114.12
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-15.57
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-60.81
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
