Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.02373
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.91501
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.4529
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,feeder,6.0,L2 Current (Min),A,3.88
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,feeder,6.0,L2 Current (Max),A,3.88
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.88
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.37
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-30.81
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.44
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97601
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.82486
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9415899999999999
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,feeder,5.0,L3 Current (Min),A,47.88
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,feeder,5.0,L3 Current (Max),A,48.0
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,47.88
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,feeder,5.0,L2 Current (Min),A,16.25
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,feeder,5.0,L2 Current (Max),A,16.38
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.25
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,feeder,5.0,L1 Current (Min),A,34.5
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,feeder,5.0,L1 Current (Max),A,34.62
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,34.62
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.81
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.19
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,17.56
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8834200000000001
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91565
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9512299999999999
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,13.5
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,13.62
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.62
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,14.75
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,15.0
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.88
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,59.38
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,59.62
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,59.5
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.19
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.87
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.25
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96225
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9579200000000001
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96872
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,27.25
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,27.5
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.25
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,13.62
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,24.5
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.38
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,31.88
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,32.5
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.25
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-147.62
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-149.5
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-146.19
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.67199
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.6996399999999999
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.72528
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,6.12
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,6.12
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.12
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,7.12
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,7.25
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.25
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,7.62
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,7.75
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.62
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage (Min),V,244.19
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage (Max),V,244.28
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage (Min),V,244.59
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage (Max),V,244.62
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage (Min),V,243.23
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage (Max),V,243.34
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,busbar,,L3 Active Power,kW,36.0
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,busbar,,L2 Active Power,kW,44.0
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,busbar,,L1 Active Power,kW,50.0
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,busbar,,L3 Current (Min),A,151.38
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,busbar,,L3 Current (Max),A,166.75
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,busbar,,L3 Current (RMS),A,154.62
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,busbar,,L2 Current (Min),A,187.38
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,busbar,,L2 Current (Max),A,191.75
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,busbar,,L2 Current (RMS),A,189.25
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,busbar,,L1 Current (Min),A,202.62
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,busbar,,L1 Current (Max),A,217.88
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,busbar,,L1 Current (RMS),A,206.75
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 09:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-6.13
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-10.37
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-1.62
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.98315
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96185
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98898
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,feeder,7.0,L3 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,feeder,7.0,L2 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,feeder,7.0,L1 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,feeder,7.0,L3 Current (Min),A,93.88
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,feeder,7.0,L3 Current (Max),A,94.12
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,feeder,7.0,L3 Current (RMS),A,94.0
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,feeder,7.0,L2 Current (Min),A,113.12
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,feeder,7.0,L2 Current (Max),A,114.0
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,feeder,7.0,L2 Current (RMS),A,113.62
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,feeder,7.0,L1 Current (Min),A,78.25
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,feeder,7.0,L1 Current (Max),A,78.38
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,feeder,7.0,L1 Current (RMS),A,78.25
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-119.69
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-15.25
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-75.19
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.10307000000000001
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.93173
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.18764
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,feeder,6.0,L2 Current (Min),A,4.0
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,feeder,6.0,L2 Current (Max),A,4.12
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,feeder,6.0,L2 Current (RMS),A,4.0
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.56
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-28.19
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.06
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97436
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.84796
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9198299999999999
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,feeder,5.0,L3 Current (Min),A,43.75
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,feeder,5.0,L3 Current (Max),A,43.88
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,43.88
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,feeder,5.0,L2 Current (Min),A,15.62
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,feeder,5.0,L2 Current (Max),A,15.62
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.62
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,feeder,5.0,L1 Current (Min),A,27.62
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,feeder,5.0,L1 Current (Max),A,28.0
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.75
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.56
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.0
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.56
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8457600000000001
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9487
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96216
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,13.5
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,13.62
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.62
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,21.5
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,21.75
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.62
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,41.25
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,41.38
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.38
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.06
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.19
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.37
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86249
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92499
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97003
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,14.25
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,14.5
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.38
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,11.62
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,11.62
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.62
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,25.88
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,26.5
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.25
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-69.06
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-123.94
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-121.88
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.13884000000000002
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.39263000000000003
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.42535
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.25
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,5.0
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,5.0
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,5.38
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,5.38
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.38
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage (Min),V,245.14
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage (Max),V,245.22
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage (Min),V,245.66
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage (Max),V,245.72
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage (Min),V,244.7
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage (Max),V,244.72
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,busbar,,L3 Active Power,kW,39.0
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,busbar,,L2 Active Power,kW,38.0
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,busbar,,L1 Active Power,kW,41.0
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,busbar,,L3 Current (Min),A,165.0
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,busbar,,L3 Current (Max),A,165.38
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,busbar,,L3 Current (RMS),A,165.12
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,busbar,,L2 Current (Min),A,164.62
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,busbar,,L2 Current (Max),A,165.25
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,busbar,,L2 Current (RMS),A,165.0
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,busbar,,L1 Current (Min),A,168.38
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,busbar,,L1 Current (Max),A,168.5
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,busbar,,L1 Current (RMS),A,168.5
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 08:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-5.19
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-11.81
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.38
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.98685
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95575
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9737899999999999
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,feeder,7.0,L3 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,feeder,7.0,L2 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,feeder,7.0,L1 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,feeder,7.0,L3 Current (Min),A,106.5
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,feeder,7.0,L3 Current (Max),A,107.25
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,feeder,7.0,L3 Current (RMS),A,107.0
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,feeder,7.0,L2 Current (Min),A,98.38
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,feeder,7.0,L2 Current (Max),A,100.62
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,feeder,7.0,L2 Current (RMS),A,98.88
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,feeder,7.0,L1 Current (Min),A,69.5
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,feeder,7.0,L1 Current (Max),A,69.75
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,feeder,7.0,L1 Current (RMS),A,69.75
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-151.5
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-14.31
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-63.13
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.05223
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.93747
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.24681
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,feeder,6.0,L2 Current (Min),A,4.38
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,feeder,6.0,L2 Current (Max),A,4.5
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,feeder,6.0,L2 Current (RMS),A,4.38
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.19
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.25
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-23.38
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9537
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.86944
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8872399999999999
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,feeder,5.0,L3 Current (Min),A,34.25
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,feeder,5.0,L3 Current (Max),A,34.38
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,34.25
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,feeder,5.0,L2 Current (Min),A,16.12
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,feeder,5.0,L2 Current (Max),A,16.38
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.25
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,feeder,5.0,L1 Current (Min),A,23.25
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,feeder,5.0,L1 Current (Max),A,23.5
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.38
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.88
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.0
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,17.87
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84891
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99567
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9476600000000001
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,14.0
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,14.12
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,67.62
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,67.75
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,67.62
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,47.62
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,47.88
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,47.75
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.75
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.87
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.5
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9931
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94565
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99051
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,60.25
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,60.38
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,60.25
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,17.62
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,17.75
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.62
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,48.75
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,49.38
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,49.0
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-144.94
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-147.12
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.19
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.65478
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.7083699999999999
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.81927
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,5.5
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,5.62
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.62
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,6.75
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,6.88
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.88
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,8.38
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,8.38
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.38
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage (Min),V,244.05
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage (Max),V,244.05
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage (Min),V,244.75
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage (Max),V,244.8
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage (Min),V,243.64
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage (Max),V,243.66
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,busbar,,L3 Active Power,kW,50.0
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,busbar,,L2 Active Power,kW,47.0
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,busbar,,L1 Active Power,kW,46.0
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,busbar,,L3 Current (Min),A,210.5
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,busbar,,L3 Current (Max),A,211.38
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,busbar,,L3 Current (RMS),A,211.25
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,busbar,,L2 Current (Min),A,198.75
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,busbar,,L2 Current (Max),A,201.0
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,busbar,,L2 Current (RMS),A,199.25
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,busbar,,L1 Current (Min),A,191.62
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,busbar,,L1 Current (Max),A,192.5
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,busbar,,L1 Current (RMS),A,192.12
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 08:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-8.0
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-13.81
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-2.12
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97803
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.94931
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.978
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,feeder,7.0,L3 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,feeder,7.0,L2 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,feeder,7.0,L1 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,feeder,7.0,L3 Current (Min),A,91.25
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,feeder,7.0,L3 Current (Max),A,91.62
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,feeder,7.0,L3 Current (RMS),A,91.5
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,feeder,7.0,L2 Current (Min),A,99.12
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,feeder,7.0,L2 Current (Max),A,103.62
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,feeder,7.0,L2 Current (RMS),A,101.38
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,feeder,7.0,L1 Current (Min),A,74.12
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,feeder,7.0,L1 Current (Max),A,75.12
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,feeder,7.0,L1 Current (RMS),A,74.62
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-54.25
