Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-19.56
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-50.94
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.08284
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8968799999999999
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.41988000000000003
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,feeder,6.0,L2 Current (Min),A,4.12
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,feeder,6.0,L2 Current (Max),A,4.25
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,feeder,6.0,L2 Current (RMS),A,4.12
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.5
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.12
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.94
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95615
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9272100000000001
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9041399999999999
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,feeder,5.0,L3 Current (Min),A,35.88
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,feeder,5.0,L3 Current (Max),A,36.12
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,36.0
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,feeder,5.0,L2 Current (Min),A,23.12
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,feeder,5.0,L2 Current (Max),A,23.38
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.25
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,feeder,5.0,L1 Current (Min),A,26.0
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,feeder,5.0,L1 Current (Max),A,26.38
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.25
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-32.31
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.31
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,21.88
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81872
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99646
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9218700000000001
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,13.38
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,13.5
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.5
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,59.5
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,59.62
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,59.62
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,38.25
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,38.5
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.38
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.06
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.75
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.87
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96072
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93747
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.953
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,26.25
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,26.25
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.25
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,11.0
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,11.12
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,25.62
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,25.88
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.75
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-72.88
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-91.62
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-96.25
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.19716
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.02187
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.07704
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,4.38
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,4.38
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.38
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,4.75
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,4.88
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.75
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,5.12
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,5.25
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.25
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage (Min),V,244.75
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage (Max),V,244.8
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage (Min),V,244.89
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage (Max),V,244.95
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage (Min),V,243.8
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage (Max),V,243.81
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,busbar,,L3 Active Power,kW,39.0
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,busbar,,L2 Active Power,kW,47.0
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,busbar,,L1 Active Power,kW,38.0
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,busbar,,L3 Current (Min),A,167.5
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,busbar,,L3 Current (Max),A,167.88
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,busbar,,L3 Current (RMS),A,167.62
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,busbar,,L2 Current (Min),A,196.25
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,busbar,,L2 Current (Max),A,201.0
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,busbar,,L2 Current (RMS),A,198.62
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,busbar,,L1 Current (Min),A,159.0
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,busbar,,L1 Current (Max),A,160.25
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,busbar,,L1 Current (RMS),A,159.62
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 08:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-2.81
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-11.5
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-5.56
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.98734
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96652
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9805
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,feeder,7.0,L3 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,feeder,7.0,L2 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,feeder,7.0,L1 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,feeder,7.0,L3 Current (Min),A,86.62
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,feeder,7.0,L3 Current (Max),A,88.62
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,feeder,7.0,L3 Current (RMS),A,88.12
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,feeder,7.0,L2 Current (Min),A,133.0
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,feeder,7.0,L2 Current (Max),A,133.38
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,feeder,7.0,L2 Current (RMS),A,133.12
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,feeder,7.0,L1 Current (Min),A,70.25
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,feeder,7.0,L1 Current (Max),A,71.12
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,feeder,7.0,L1 Current (RMS),A,70.62
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-89.31
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-17.87
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-50.94
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.054889999999999994
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.88333
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.46712
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,feeder,6.0,L2 Current (Min),A,4.0
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,feeder,6.0,L2 Current (Max),A,4.12
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,feeder,6.0,L2 Current (RMS),A,4.0
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.44
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.44
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.81
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96204
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88684
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9435100000000001
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,feeder,5.0,L3 Current (Min),A,35.0
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,feeder,5.0,L3 Current (Max),A,35.0
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,35.0
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,feeder,5.0,L2 Current (Min),A,18.62
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,feeder,5.0,L2 Current (Max),A,18.75
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.62
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,feeder,5.0,L1 Current (Min),A,30.5
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,feeder,5.0,L1 Current (Max),A,30.62
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,30.5
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.0
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.88
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,17.63
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9545899999999999
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9776
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95065
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,21.5
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,21.5
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.5
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,24.75
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,25.0
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.88
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,53.88
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,54.0
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,53.88
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.75
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.19
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.0
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80243
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9321
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9942
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,12.12
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,12.25
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.12
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,11.12
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,11.25
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.25
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,65.62
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,65.75
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,65.62
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-125.69
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-135.07
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-131.25
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.41067
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.50918
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.56191
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,4.38
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,4.5
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.38
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,5.0
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,5.12
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,5.75
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,5.75
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.75
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage (Min),V,242.72
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage (Max),V,242.73
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage (Min),V,243.53
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage (Max),V,243.56
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage (Min),V,242.25
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage (Max),V,242.25
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,busbar,,L3 Active Power,kW,36.0
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,busbar,,L2 Active Power,kW,44.0
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,busbar,,L1 Active Power,kW,51.0
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,busbar,,L3 Current (Min),A,152.38
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,busbar,,L3 Current (Max),A,154.5
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,busbar,,L3 Current (RMS),A,153.88
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,busbar,,L2 Current (Min),A,189.25
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,busbar,,L2 Current (Max),A,189.88
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,busbar,,L2 Current (RMS),A,189.5
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,busbar,,L1 Current (Min),A,213.12
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,busbar,,L1 Current (Max),A,213.88
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,busbar,,L1 Current (RMS),A,213.38
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 08:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-4.62
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-14.19
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-1.88
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9884299999999999
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9455899999999999
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98401
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,feeder,7.0,L3 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,feeder,7.0,L2 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,feeder,7.0,L1 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,feeder,7.0,L3 Current (Min),A,91.88
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,feeder,7.0,L3 Current (Max),A,92.12
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,feeder,7.0,L3 Current (RMS),A,92.0
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,feeder,7.0,L2 Current (Min),A,95.62
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,feeder,7.0,L2 Current (Max),A,97.0
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,feeder,7.0,L2 Current (RMS),A,96.25
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,feeder,7.0,L1 Current (Min),A,67.88
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,feeder,7.0,L1 Current (Max),A,68.0
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,feeder,7.0,L1 Current (RMS),A,68.0
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-113.19
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-33.25
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-49.81
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.054029999999999995
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.76364
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.28472
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,feeder,6.0,L2 Current (Min),A,3.12
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,feeder,6.0,L2 Current (Max),A,3.25
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.12
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.63
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.13
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.13
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97491
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95901
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9596600000000001
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,feeder,5.0,L3 Current (Min),A,45.62
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,feeder,5.0,L3 Current (Max),A,45.75
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,45.75
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,feeder,5.0,L2 Current (Min),A,27.5
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,feeder,5.0,L2 Current (Max),A,27.75
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.62
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,feeder,5.0,L1 Current (Min),A,34.88
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,feeder,5.0,L1 Current (Max),A,35.0
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,35.0
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.37
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.31
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,19.19
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8251299999999999
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9299299999999999
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9384100000000001
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,13.0
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,13.0
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,14.12
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,14.25
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.12
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,33.62
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,33.88
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.75
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.31
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.19
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.19
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94894
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9946
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98715
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,23.75
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,23.88
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.88
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,48.5
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,48.62
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,48.62
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,46.12
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,46.12
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,46.12
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-156.44
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-161.0
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-155.44
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.79782
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.80453
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.8215600000000001
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,8.75
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,9.0
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.88
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,9.25
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,9.38
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.25
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,10.12
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,10.12
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.12
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage (Min),V,242.8
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage (Max),V,242.84
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage (Min),V,243.03
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage (Max),V,243.08
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage (Min),V,242.11
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage (Max),V,242.16
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,busbar,,L3 Active Power,kW,39.0
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,busbar,,L2 Active Power,kW,42.0
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,busbar,,L1 Active Power,kW,41.0
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,busbar,,L3 Current (Min),A,166.5
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,busbar,,L3 Current (Max),A,167.0
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,busbar,,L3 Current (RMS),A,166.88
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,busbar,,L2 Current (Min),A,181.38
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,busbar,,L2 Current (Max),A,183.0
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,busbar,,L2 Current (RMS),A,182.12
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,busbar,,L1 Current (Min),A,171.75
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,busbar,,L1 Current (Max),A,171.88
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,busbar,,L1 Current (RMS),A,171.88
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 08:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-5.38
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-11.19
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.69
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.98419
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9662799999999999
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98614
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,feeder,7.0,L3 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,feeder,7.0,L2 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,feeder,7.0,L1 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,feeder,7.0,L3 Current (Min),A,98.25
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,feeder,7.0,L3 Current (Max),A,98.38
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,feeder,7.0,L3 Current (RMS),A,98.25
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,feeder,7.0,L2 Current (Min),A,128.38
