Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,feeder,7.0,L2 Current (Max),A,131.25
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,feeder,7.0,L2 Current (RMS),A,129.0
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,feeder,7.0,L1 Current (Min),A,74.62
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,feeder,7.0,L1 Current (Max),A,75.5
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,feeder,7.0,L1 Current (RMS),A,75.25
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-85.56
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-42.06
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-67.62
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.07704
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.68872
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.1237
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,feeder,6.0,L2 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,feeder,6.0,L2 Current (Max),A,3.62
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.62
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.87
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-32.87
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-30.06
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97656
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.81167
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8107
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,feeder,5.0,L3 Current (Min),A,50.62
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,feeder,5.0,L3 Current (Max),A,50.62
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,50.62
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,feeder,5.0,L2 Current (Min),A,16.0
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,feeder,5.0,L2 Current (Max),A,16.12
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,feeder,5.0,L1 Current (Min),A,17.5
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,feeder,5.0,L1 Current (Max),A,17.5
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.5
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.0
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.56
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,24.38
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9717100000000001
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9715299999999999
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9065200000000001
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,32.75
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,32.88
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.75
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,18.38
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,18.5
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.38
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,45.25
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,45.38
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,45.25
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.06
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.06
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.81
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81823
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9484600000000001
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95489
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,12.25
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,12.25
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.25
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,14.88
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,14.88
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.88
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,25.88
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,26.0
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-148.06
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-153.25
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.31
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.68606
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.31954
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.76522
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,6.62
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,6.62
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.62
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,5.62
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,6.75
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.88
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,8.25
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,8.25
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.25
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage (Min),V,243.53
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage (Max),V,243.53
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage (Min),V,244.36
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage (Max),V,244.38
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage (Min),V,243.3
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage (Max),V,243.33
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,busbar,,L3 Active Power,kW,45.0
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,busbar,,L2 Active Power,kW,42.0
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,busbar,,L1 Active Power,kW,39.0
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,busbar,,L3 Current (Min),A,188.88
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,busbar,,L3 Current (Max),A,189.12
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,busbar,,L3 Current (RMS),A,189.0
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,busbar,,L2 Current (Min),A,178.0
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,busbar,,L2 Current (Max),A,180.75
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,busbar,,L2 Current (RMS),A,179.25
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,busbar,,L1 Current (Min),A,162.38
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,busbar,,L1 Current (Max),A,163.5
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,busbar,,L1 Current (RMS),A,163.12
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 08:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-6.0
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-16.5
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-5.81
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9885299999999999
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9343600000000001
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97705
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,feeder,7.0,L3 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,feeder,7.0,L2 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,feeder,7.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,feeder,7.0,L3 Current (Min),A,115.5
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,feeder,7.0,L3 Current (Max),A,115.62
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,feeder,7.0,L3 Current (RMS),A,115.62
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,feeder,7.0,L2 Current (Min),A,96.38
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,feeder,7.0,L2 Current (Max),A,98.62
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,feeder,7.0,L2 Current (RMS),A,97.5
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,feeder,7.0,L1 Current (Min),A,63.5
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,feeder,7.0,L1 Current (Max),A,64.38
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,feeder,7.0,L1 Current (RMS),A,63.88
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-136.5
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-13.31
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-66.38
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.27726999999999996
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9673200000000001
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.3341
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,feeder,6.0,L2 Current (Min),A,10.5
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,feeder,6.0,L2 Current (Max),A,10.62
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,feeder,6.0,L2 Current (RMS),A,10.62
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.44
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-27.19
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.06
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9536100000000001
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.85315
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97278
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,feeder,5.0,L3 Current (Min),A,33.62
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,feeder,5.0,L3 Current (Max),A,33.75
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,33.62
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,feeder,5.0,L2 Current (Min),A,16.62
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,feeder,5.0,L2 Current (Max),A,16.88
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.75
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,feeder,5.0,L1 Current (Min),A,39.5
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,feeder,5.0,L1 Current (Max),A,39.88
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,39.62
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.81
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.44
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,23.75
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9814799999999999
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97391
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9081100000000001
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,42.0
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,46.5
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,43.88
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,20.25
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,20.38
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.25
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,34.5
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,34.62
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.5
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.06
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.81
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.81
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8759100000000001
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9141799999999999
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98441
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,14.0
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,14.12
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,10.62
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,10.75
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.62
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,40.0
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,40.12
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,40.0
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-101.31
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-116.88
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.81
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.13014
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.30901
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89346
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,4.0
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,4.12
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,4.75
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,4.75
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.75
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,11.12
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,11.25
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.25
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage (Min),V,243.86
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage (Max),V,243.89
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage (Min),V,244.42
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage (Max),V,244.47
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage (Min),V,243.22
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage (Max),V,243.25
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,busbar,,L3 Active Power,kW,49.0
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,busbar,,L2 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,busbar,,L1 Active Power,kW,44.0
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,busbar,,L3 Current (Min),A,204.38
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,busbar,,L3 Current (Max),A,208.88
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,busbar,,L3 Current (RMS),A,206.25
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,busbar,,L2 Current (Min),A,152.88
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,busbar,,L2 Current (Max),A,155.12
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,busbar,,L2 Current (RMS),A,154.0
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,busbar,,L1 Current (Min),A,184.12
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,busbar,,L1 Current (Max),A,185.0
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,busbar,,L1 Current (RMS),A,184.5
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 07:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-9.56
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-15.37
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-5.31
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96893
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.94324
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98346
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,feeder,7.0,L3 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,feeder,7.0,L2 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,feeder,7.0,L1 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,feeder,7.0,L3 Current (Min),A,63.0
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,feeder,7.0,L3 Current (Max),A,68.25
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,feeder,7.0,L3 Current (RMS),A,66.88
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,feeder,7.0,L2 Current (Min),A,96.0
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,feeder,7.0,L2 Current (Max),A,102.38
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,feeder,7.0,L2 Current (RMS),A,98.88
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,feeder,7.0,L1 Current (Min),A,88.62
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,feeder,7.0,L1 Current (Max),A,89.25
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,feeder,7.0,L1 Current (RMS),A,88.75
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-155.06
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-11.37
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-63.5
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.09224
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97134
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.42562
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,feeder,6.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,feeder,6.0,L2 Current (Min),A,9.38
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,feeder,6.0,L2 Current (Max),A,9.5
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,feeder,6.0,L2 Current (RMS),A,9.5
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.5
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-28.12
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.94
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8905299999999999
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8427100000000001
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95624
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,feeder,5.0,L3 Current (Min),A,21.5
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,feeder,5.0,L3 Current (Max),A,21.62
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.5
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,feeder,5.0,L2 Current (Min),A,15.88
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,feeder,5.0,L2 Current (Max),A,16.0
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,feeder,5.0,L1 Current (Min),A,31.62
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,feeder,5.0,L1 Current (Max),A,31.88
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,31.75
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.87
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.75
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,17.25
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97305
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97183
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95016
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,33.12
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,33.62
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.25
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,17.25
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,17.75
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,48.38
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,49.12
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,48.75
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.75
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.19
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.75
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9476
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93826
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99292
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,23.5
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,23.62
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.62
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,11.5
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,11.62
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.62
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,64.62
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,65.0
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,64.75
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-111.57
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-126.5
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.06
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.25805
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.45698999999999995
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90045
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,4.12
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,4.25
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.25
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,5.25
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,5.38
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.38
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,10.5
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,10.62
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.62
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage (Min),V,243.75
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage (Max),V,243.78
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage (Min),V,244.36
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage (Max),V,244.41
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage (Min),V,243.12
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage (Max),V,243.16
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,busbar,,L3 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,busbar,,L2 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,busbar,,L1 Active Power,kW,58.0
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,busbar,,L3 Current (Min),A,141.0
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,busbar,,L3 Current (Max),A,145.75
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,busbar,,L3 Current (RMS),A,144.5
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,busbar,,L2 Current (Min),A,148.62
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,busbar,,L2 Current (Max),A,154.62
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,busbar,,L2 Current (RMS),A,151.25
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,busbar,,L1 Current (Min),A,239.88
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,busbar,,L1 Current (Max),A,240.5
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,busbar,,L1 Current (RMS),A,240.12
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 07:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-6.63
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-19.75
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-7.56
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97824
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9132399999999999
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9783299999999999
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,feeder,7.0,L3 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,feeder,7.0,L2 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,feeder,7.0,L1 Active Power,kW,16.0
