Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,feeder,7.0,L3 Current (Min),A,69.12
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,feeder,7.0,L3 Current (Max),A,69.5
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,feeder,7.0,L3 Current (RMS),A,69.38
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,feeder,7.0,L2 Current (Min),A,84.25
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,feeder,7.0,L2 Current (Max),A,85.25
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,feeder,7.0,L2 Current (RMS),A,84.75
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,feeder,7.0,L1 Current (Min),A,65.25
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,feeder,7.0,L1 Current (Max),A,65.38
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,feeder,7.0,L1 Current (RMS),A,65.38
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-143.88
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-11.37
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-75.38
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.17513
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9751
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.24361
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,feeder,6.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,feeder,6.0,L2 Current (Min),A,10.25
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,feeder,6.0,L2 Current (Max),A,10.5
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,feeder,6.0,L2 Current (RMS),A,10.25
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.06
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-37.81
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.75
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9818100000000001
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.75164
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97736
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,feeder,5.0,L3 Current (Min),A,49.88
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,feeder,5.0,L3 Current (Max),A,50.25
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,50.0
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,feeder,5.0,L2 Current (Min),A,15.25
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,feeder,5.0,L2 Current (Max),A,15.5
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.38
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,feeder,5.0,L1 Current (Min),A,41.25
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,feeder,5.0,L1 Current (Max),A,41.88
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,41.62
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.56
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,11.31
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,20.88
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9648100000000001
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96121
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93161
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Current (Min),A,24.38
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Current (Max),A,24.38
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.38
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Current (Min),A,18.88
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Current (Max),A,19.0
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.88
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Current (Min),A,50.5
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Current (Max),A,51.0
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,50.88
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-35.0
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.19
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.44
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7860699999999999
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9406700000000001
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9759200000000001
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,12.12
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,12.12
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.12
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,11.88
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,11.88
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.88
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,38.38
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,39.12
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.5
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-97.38
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-112.69
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.62
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.06273
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.2311300000000001
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90585
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,4.12
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,4.12
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.12
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,4.75
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,4.88
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.88
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,11.5
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,11.75
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.62
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage (Min),V,244.52
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage (Max),V,244.53
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage (Min),V,244.84
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage (Max),V,244.86
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage (Min),V,243.83
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage (Max),V,243.86
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,busbar,,L3 Active Power,kW,37.0
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,busbar,,L2 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,busbar,,L1 Active Power,kW,49.0
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,busbar,,L3 Current (Min),A,155.0
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,busbar,,L3 Current (Max),A,155.12
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,busbar,,L3 Current (RMS),A,155.0
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,busbar,,L2 Current (Min),A,137.62
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,busbar,,L2 Current (Max),A,138.62
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,busbar,,L2 Current (RMS),A,138.12
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,busbar,,L1 Current (Min),A,201.88
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,busbar,,L1 Current (Max),A,202.38
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,busbar,,L1 Current (RMS),A,202.12
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 07:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-7.81
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-12.87
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-4.5
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96655
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9564799999999999
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9824799999999999
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,feeder,7.0,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,feeder,7.0,L2 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,feeder,7.0,L1 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,feeder,7.0,L3 Current (Min),A,60.0
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,feeder,7.0,L3 Current (Max),A,60.62
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,feeder,7.0,L3 Current (RMS),A,60.38
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,feeder,7.0,L2 Current (Min),A,106.38
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,feeder,7.0,L2 Current (Max),A,107.5
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,feeder,7.0,L2 Current (RMS),A,106.62
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,feeder,7.0,L1 Current (Min),A,70.25
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,feeder,7.0,L1 Current (Max),A,73.88
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,feeder,7.0,L1 Current (RMS),A,72.0
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-35.44
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-38.63
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-67.06
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.00655
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.71762
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.22637
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,feeder,6.0,L2 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,feeder,6.0,L2 Current (Max),A,3.25
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.62
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-35.69
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.44
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8956
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.77276
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96152
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,feeder,5.0,L3 Current (Min),A,18.38
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,feeder,5.0,L3 Current (Max),A,19.25
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.75
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,feeder,5.0,L2 Current (Min),A,15.75
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,feeder,5.0,L2 Current (Max),A,16.12
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.88
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,feeder,5.0,L1 Current (Min),A,34.88
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,feeder,5.0,L1 Current (Max),A,35.0
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,35.0
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-34.13
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.06
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,16.56
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.79785
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96796
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9565100000000001
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Current (Min),A,10.5
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Current (Max),A,10.62
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.62
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Current (Min),A,16.62
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Current (Max),A,16.88
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.75
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Current (Min),A,41.12
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Current (Max),A,42.38
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.75
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.19
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.06
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.13
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85446
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8957200000000001
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95285
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,13.25
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,13.38
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.38
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,10.62
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,10.75
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.75
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,24.25
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,24.25
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.25
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-148.81
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.56
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-149.19
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.74069
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8229
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.78518
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,6.25
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,6.38
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.25
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,8.0
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,8.12
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.12
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,7.62
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,7.75
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.62
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage (Min),V,243.09
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage (Max),V,243.12
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage (Min),V,243.62
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage (Max),V,243.66
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage (Min),V,242.45
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage (Max),V,242.48
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,busbar,,L3 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,busbar,,L2 Active Power,kW,36.0
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,busbar,,L1 Active Power,kW,39.0
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,busbar,,L3 Current (Min),A,98.38
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,busbar,,L3 Current (Max),A,98.62
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,busbar,,L3 Current (RMS),A,98.5
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,busbar,,L2 Current (Min),A,158.5
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,busbar,,L2 Current (Max),A,159.62
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,busbar,,L2 Current (RMS),A,158.75
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,busbar,,L1 Current (Min),A,162.0
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,busbar,,L1 Current (Max),A,165.62
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,busbar,,L1 Current (RMS),A,164.12
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 07:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-9.31
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-15.44
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-6.5
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9693299999999999
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.94199
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97998
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,feeder,7.0,L3 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,feeder,7.0,L2 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,feeder,7.0,L1 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,feeder,7.0,L3 Current (Min),A,65.62
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,feeder,7.0,L3 Current (Max),A,65.88
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,feeder,7.0,L3 Current (RMS),A,65.75
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,feeder,7.0,L2 Current (Min),A,94.0
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,feeder,7.0,L2 Current (Max),A,95.62
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,feeder,7.0,L2 Current (RMS),A,95.0
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,feeder,7.0,L1 Current (Min),A,66.25
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,feeder,7.0,L1 Current (Max),A,66.5
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,feeder,7.0,L1 Current (RMS),A,66.5
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-132.25
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-48.31
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-53.19
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.055439999999999996
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.6140399999999999
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.30703
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,feeder,6.0,L2 Current (Min),A,3.12
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,feeder,6.0,L2 Current (Max),A,3.25
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.12
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.69
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.63
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.13
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91199
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94611
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98526
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,feeder,5.0,L3 Current (Min),A,19.62
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,feeder,5.0,L3 Current (Max),A,19.75
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.75
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,feeder,5.0,L2 Current (Min),A,26.5
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,feeder,5.0,L2 Current (Max),A,26.62
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.5
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,feeder,5.0,L1 Current (Min),A,55.5
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,feeder,5.0,L1 Current (Max),A,55.75
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,55.62
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.0
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.31
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,24.75
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91138
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97278
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90289
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,10.75
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,11.0
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.88
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,17.88
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,18.0
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,37.88
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,40.38
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.75
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.81
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.25
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.0
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88174
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9734200000000001
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9665799999999999
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,11.25
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,11.5
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.38
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,21.0
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,21.0
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,32.12
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,32.12
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.12
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-81.5
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-100.81
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-106.63
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.10829000000000001
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.1053
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.20851
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,4.0
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,4.12
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.12
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,4.62
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,4.62
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.62
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,5.12
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,5.12
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.12
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage (Min),V,243.28
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage (Max),V,243.33
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage (Min),V,243.39
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage (Max),V,243.41
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage (Min),V,242.12
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage (Max),V,242.16
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,busbar,,L3 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,busbar,,L2 Active Power,kW,38.0
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,busbar,,L1 Active Power,kW,45.0
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,busbar,,L3 Current (Min),A,108.38
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,busbar,,L3 Current (Max),A,108.62
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,busbar,,L3 Current (RMS),A,108.5
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,busbar,,L2 Current (Min),A,161.88
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,busbar,,L2 Current (Max),A,163.25
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,busbar,,L2 Current (RMS),A,162.62
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,busbar,,L1 Current (Min),A,186.38
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,busbar,,L1 Current (Max),A,188.75
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,busbar,,L1 Current (RMS),A,188.0
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 07:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-11.25
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-21.19
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-4.25
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-7.0
