Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.94415
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.89612
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98935
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,feeder,7.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,feeder,7.0,L2 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,feeder,7.0,L1 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,feeder,7.0,L3 Current (Min),A,53.75
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,feeder,7.0,L3 Current (Max),A,53.88
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,feeder,7.0,L3 Current (RMS),A,53.88
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,feeder,7.0,L2 Current (Min),A,73.5
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,feeder,7.0,L2 Current (Max),A,76.62
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,feeder,7.0,L2 Current (RMS),A,75.25
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,feeder,7.0,L1 Current (Min),A,87.62
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,feeder,7.0,L1 Current (Max),A,89.62
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,feeder,7.0,L1 Current (RMS),A,88.88
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-104.69
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-17.13
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-66.5
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.13660999999999998
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9476899999999999
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.27245
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,feeder,6.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,feeder,6.0,L2 Current (Min),A,8.75
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,feeder,6.0,L2 Current (Max),A,8.75
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,feeder,6.0,L2 Current (RMS),A,8.75
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.75
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-30.5
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.44
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8504299999999999
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.83288
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9547100000000001
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,feeder,5.0,L3 Current (Min),A,18.25
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,feeder,5.0,L3 Current (Max),A,18.5
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.38
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,feeder,5.0,L2 Current (Min),A,16.0
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,feeder,5.0,L2 Current (Max),A,16.12
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,feeder,5.0,L1 Current (Min),A,28.62
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,feeder,5.0,L1 Current (Max),A,29.12
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,28.88
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.13
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.94
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,29.12
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9429299999999999
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97183
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87018
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Current (Min),A,11.38
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Current (Max),A,11.5
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.38
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Current (Min),A,19.25
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Current (Max),A,19.38
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.38
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Current (Min),A,41.5
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Current (Max),A,41.75
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,41.62
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.37
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.63
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.94
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9581
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91769
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9486700000000001
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,19.75
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,19.88
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.88
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,10.38
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,10.38
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.38
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,22.0
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,22.12
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-156.44
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-153.44
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.06
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.62463
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.73095
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7944
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,4.38
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,4.38
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.38
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,6.25
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,6.38
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.38
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,8.12
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,8.12
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.12
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage (Min),V,244.34
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage (Max),V,244.34
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage (Min),V,245.2
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage (Max),V,245.23
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage (Min),V,243.44
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage (Max),V,243.47
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,busbar,,L3 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,busbar,,L2 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,busbar,,L1 Active Power,kW,44.0
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,busbar,,L3 Current (Min),A,101.0
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,busbar,,L3 Current (Max),A,101.0
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,busbar,,L3 Current (RMS),A,101.0
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,busbar,,L2 Current (Min),A,122.62
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,busbar,,L2 Current (Max),A,125.88
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,busbar,,L2 Current (RMS),A,124.38
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,busbar,,L1 Current (Min),A,180.12
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,busbar,,L1 Current (Max),A,182.0
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,busbar,,L1 Current (RMS),A,181.12
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 07:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-10.75
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-20.12
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-7.44
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95462
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9052100000000001
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9622200000000001
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,feeder,7.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,feeder,7.0,L2 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,feeder,7.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,feeder,7.0,L3 Current (Min),A,53.75
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,feeder,7.0,L3 Current (Max),A,53.88
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,feeder,7.0,L3 Current (RMS),A,53.75
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,feeder,7.0,L2 Current (Min),A,75.12
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,feeder,7.0,L2 Current (Max),A,77.0
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,feeder,7.0,L2 Current (RMS),A,76.5
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,feeder,7.0,L1 Current (Min),A,44.75
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,feeder,7.0,L1 Current (Max),A,47.12
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,feeder,7.0,L1 Current (RMS),A,45.5
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-141.81
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-17.06
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-63.94
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.14281
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9498
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.29427
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,feeder,6.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,feeder,6.0,L2 Current (Min),A,8.5
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,feeder,6.0,L2 Current (Max),A,8.5
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,feeder,6.0,L2 Current (RMS),A,8.5
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.5
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-35.63
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.5
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93491
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7738
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96747
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,feeder,5.0,L3 Current (Min),A,26.75
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,feeder,5.0,L3 Current (Max),A,27.0
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.88
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,feeder,5.0,L2 Current (Min),A,14.75
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,feeder,5.0,L2 Current (Max),A,15.0
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.88
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,feeder,5.0,L1 Current (Min),A,30.38
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,feeder,5.0,L1 Current (Max),A,31.38
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,31.0
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.06
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.13
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,20.56
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8824799999999999
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9680799999999999
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9342
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,10.75
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,10.88
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.88
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,19.75
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,20.0
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.88
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,47.25
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,47.38
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,47.25
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.63
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.25
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.19
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96844
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86734
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96841
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,24.38
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,24.5
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,9.62
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,9.62
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.62
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,24.5
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,24.62
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-108.87
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-126.13
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-124.19
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.21381999999999998
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.42776000000000003
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.43838
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,4.12
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,4.12
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.12
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,5.12
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,5.12
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.12
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,5.12
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,5.12
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.12
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage (Min),V,243.78
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage (Max),V,243.81
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage (Min),V,244.53
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage (Max),V,244.56
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage (Min),V,243.06
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage (Max),V,243.09
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,busbar,,L3 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,busbar,,L2 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,busbar,,L1 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,busbar,,L3 Current (Min),A,115.62
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,busbar,,L3 Current (Max),A,115.75
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,busbar,,L3 Current (RMS),A,115.62
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,busbar,,L2 Current (Min),A,124.12
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,busbar,,L2 Current (Max),A,126.25
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,busbar,,L2 Current (RMS),A,125.75
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,busbar,,L1 Current (Min),A,141.25
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,busbar,,L1 Current (Max),A,143.0
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,busbar,,L1 Current (RMS),A,141.62
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 06:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-8.13
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-12.44
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-9.69
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9761700000000001
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9568200000000001
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9527899999999999
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,feeder,7.0,L3 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,feeder,7.0,L2 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,feeder,7.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,feeder,7.0,L3 Current (Min),A,78.12
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,feeder,7.0,L3 Current (Max),A,78.5
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,feeder,7.0,L3 Current (RMS),A,78.38
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,feeder,7.0,L2 Current (Min),A,102.5
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,feeder,7.0,L2 Current (Max),A,103.88
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,feeder,7.0,L2 Current (RMS),A,103.12
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,feeder,7.0,L1 Current (Min),A,42.38
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,feeder,7.0,L1 Current (Max),A,42.88
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,feeder,7.0,L1 Current (RMS),A,42.62
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-59.56
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-17.19
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-61.75
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.00838
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.94916
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.39311999999999997
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,feeder,6.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,feeder,6.0,L2 Current (Min),A,8.5
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,feeder,6.0,L2 Current (Max),A,8.62
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,feeder,6.0,L2 Current (RMS),A,8.62
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.75
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.94
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.5
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9395700000000001
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9068299999999999
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94199
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,feeder,5.0,L3 Current (Min),A,24.38
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,feeder,5.0,L3 Current (Max),A,25.0
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.75
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,feeder,5.0,L2 Current (Min),A,21.38
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,feeder,5.0,L2 Current (Max),A,21.88
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.62
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,feeder,5.0,L1 Current (Min),A,30.38
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,feeder,5.0,L1 Current (Max),A,30.62
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,30.5
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.12
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.12
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,23.19
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86062
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9726600000000001
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91604
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Current (Min),A,10.75
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Current (Max),A,10.88
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.88
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,16.88
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,17.0
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,51.62
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,51.75
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,51.62
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.56
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.06
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.25
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95636
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86145
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86441
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,21.25
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,21.25
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.25
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,9.62
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,9.75
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.62
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,13.38
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,13.38
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.38
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.13
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-96.88
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-103.44
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.4276
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.07063
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.16115
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,3.88
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,4.0
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,4.38
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,4.38
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.38
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,4.88
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,5.0
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.88
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage (Min),V,245.11
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage (Max),V,245.12
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage (Min),V,245.62
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage (Max),V,245.66
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage (Min),V,244.64
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage (Max),V,244.66
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,busbar,,L3 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,busbar,,L2 Active Power,kW,37.0
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,busbar,,L1 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,busbar,,L3 Current (Min),A,136.62
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,busbar,,L3 Current (Max),A,136.75
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,busbar,,L3 Current (RMS),A,136.75
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,busbar,,L2 Current (Min),A,159.12
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,busbar,,L2 Current (Max),A,160.75
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,busbar,,L2 Current (RMS),A,159.88
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,busbar,,L1 Current (Min),A,129.75
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,busbar,,L1 Current (Max),A,130.38
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,busbar,,L1 Current (RMS),A,130.12
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 06:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
