Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-7.5
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-13.56
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-4.88
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.98065
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95306
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98874
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,feeder,7.0,L3 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,feeder,7.0,L2 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,feeder,7.0,L1 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,feeder,7.0,L3 Current (Min),A,84.75
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,feeder,7.0,L3 Current (Max),A,84.88
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,feeder,7.0,L3 Current (RMS),A,84.88
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,feeder,7.0,L2 Current (Min),A,90.0
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,feeder,7.0,L2 Current (Max),A,90.88
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,feeder,7.0,L2 Current (RMS),A,90.38
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,feeder,7.0,L1 Current (Min),A,83.88
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,feeder,7.0,L1 Current (Max),A,85.75
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,feeder,7.0,L1 Current (RMS),A,84.62
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-174.25
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-39.81
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-64.81
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.01286
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.7360800000000001
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.30373
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,feeder,6.0,L2 Current (Min),A,3.0
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,feeder,6.0,L2 Current (Max),A,3.0
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.13
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.68
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.69
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9505299999999999
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9167200000000001
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9805
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,feeder,5.0,L3 Current (Min),A,23.12
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,feeder,5.0,L3 Current (Max),A,23.12
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.12
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,feeder,5.0,L2 Current (Min),A,24.38
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,feeder,5.0,L2 Current (Max),A,24.38
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.38
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,feeder,5.0,L1 Current (Min),A,51.75
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,feeder,5.0,L1 Current (Max),A,52.0
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,51.88
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.56
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.44
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,24.44
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.82104
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9722299999999999
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9035
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,10.25
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,10.38
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.38
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,23.75
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,23.88
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.75
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,35.75
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,35.88
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.75
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.94
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.25
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-38.13
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97241
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8967
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.74353
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,33.0
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,33.12
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.12
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,10.25
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,10.25
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.25
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,11.88
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,12.0
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.88
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-93.06
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-107.81
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-110.5
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.03694
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.17876
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.27019
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,4.25
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,4.38
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.25
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,4.38
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,4.5
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,5.38
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,5.38
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.38
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage (Min),V,244.95
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage (Max),V,244.98
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage (Min),V,245.39
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage (Max),V,245.41
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage (Min),V,244.2
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage (Max),V,244.25
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,busbar,,L3 Active Power,kW,36.0
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,busbar,,L2 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,busbar,,L1 Active Power,kW,43.0
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,busbar,,L3 Current (Min),A,150.88
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,busbar,,L3 Current (Max),A,151.12
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,busbar,,L3 Current (RMS),A,151.12
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,busbar,,L2 Current (Min),A,149.88
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,busbar,,L2 Current (Max),A,150.75
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,busbar,,L2 Current (RMS),A,150.25
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,busbar,,L1 Current (Min),A,175.88
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,busbar,,L1 Current (Max),A,177.88
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,busbar,,L1 Current (RMS),A,176.75
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 06:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-9.0
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-12.19
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-9.87
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97531
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96304
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.95196
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,feeder,7.0,L3 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,feeder,7.0,L2 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,feeder,7.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,feeder,7.0,L3 Current (Min),A,75.38
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,feeder,7.0,L3 Current (Max),A,75.62
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,feeder,7.0,L3 Current (RMS),A,75.5
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,feeder,7.0,L2 Current (Min),A,97.25
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,feeder,7.0,L2 Current (Max),A,101.75
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,feeder,7.0,L2 Current (RMS),A,99.25
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,feeder,7.0,L1 Current (Min),A,40.38
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,feeder,7.0,L1 Current (Max),A,40.5
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,feeder,7.0,L1 Current (RMS),A,40.38
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-37.63
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-51.88
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-45.75
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.11928
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.60046
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.31484
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,feeder,6.0,L2 Current (Min),A,2.88
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,feeder,6.0,L2 Current (Max),A,2.88
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.75
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-33.87
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.13
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95544
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7830199999999999
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9789100000000001
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,feeder,5.0,L3 Current (Min),A,25.0
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,feeder,5.0,L3 Current (Max),A,25.12
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.0
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,feeder,5.0,L2 Current (Min),A,14.62
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,feeder,5.0,L2 Current (Max),A,14.62
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.62
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,feeder,5.0,L1 Current (Min),A,44.5
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,feeder,5.0,L1 Current (Max),A,44.75
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,44.62
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.56
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.5
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,23.5
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9071899999999999
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99695
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9113100000000001
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,10.25
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,10.5
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.38
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,54.5
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,57.88
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,55.88
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,34.25
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,34.38
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.25
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.69
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.88
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.69
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94821
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.987
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98593
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,26.12
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,26.38
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.25
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,22.5
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,22.62
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.62
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,40.0
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,40.12
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,40.12
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-100.94
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-111.5
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-116.88
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.13762
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.2210300000000001
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.35
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,4.38
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,4.38
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.38
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,4.38
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,4.38
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.38
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,5.25
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,5.38
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.38
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage (Min),V,245.17
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage (Max),V,245.19
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage (Min),V,245.34
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage (Max),V,245.36
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage (Min),V,244.44
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage (Max),V,244.45
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,busbar,,L3 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,busbar,,L2 Active Power,kW,46.0
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,busbar,,L1 Active Power,kW,37.0
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,busbar,,L3 Current (Min),A,137.0
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,busbar,,L3 Current (Max),A,137.25
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,busbar,,L3 Current (RMS),A,137.12
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,busbar,,L2 Current (Min),A,188.5
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,busbar,,L2 Current (Max),A,196.12
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,busbar,,L2 Current (RMS),A,191.62
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,busbar,,L1 Current (Min),A,153.25
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,busbar,,L1 Current (Max),A,153.5
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,busbar,,L1 Current (RMS),A,153.38
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 06:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-11.5
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-12.56
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-9.06
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96359
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96249
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.95596
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,feeder,7.0,L3 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,feeder,7.0,L2 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,feeder,7.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,feeder,7.0,L3 Current (Min),A,66.38
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,feeder,7.0,L3 Current (Max),A,66.62
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,feeder,7.0,L3 Current (RMS),A,66.62
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,feeder,7.0,L2 Current (Min),A,103.0
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,feeder,7.0,L2 Current (Max),A,103.88
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,feeder,7.0,L2 Current (RMS),A,103.38
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,feeder,7.0,L1 Current (Min),A,40.75
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,feeder,7.0,L1 Current (Max),A,41.12
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,feeder,7.0,L1 Current (RMS),A,40.88
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-63.57
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-42.94
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-59.25
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.20348
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.67996
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.28315999999999997
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,feeder,6.0,L2 Current (Min),A,3.12
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,feeder,6.0,L2 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.12
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.07
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-28.56
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.44
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93652
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8398100000000001
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9174200000000001
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,feeder,5.0,L3 Current (Min),A,23.62
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,feeder,5.0,L3 Current (Max),A,23.75
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.62
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,feeder,5.0,L2 Current (Min),A,14.25
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,feeder,5.0,L2 Current (Max),A,14.25
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.25
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,feeder,5.0,L1 Current (Min),A,22.62
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,feeder,5.0,L1 Current (Max),A,22.62
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.62
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.5
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.56
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,25.19
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81167
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9593799999999999
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8991100000000001
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,10.75
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,11.0
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.88
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,16.12
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,16.25
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.25
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,32.25
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,34.0
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.25
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.69
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.69
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.31
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9743
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97839
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8920299999999999
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,37.0
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,37.25
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.12
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,18.62
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,18.75
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.62
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,15.25
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,15.25
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.25
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-89.94
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-96.69
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-110.81
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.00554
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.06035
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.25383
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,4.25
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,4.38
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.38
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,4.12
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,4.12
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.12
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,5.38
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,5.38
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.38
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage (Min),V,245.53
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage (Max),V,245.55
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage (Min),V,246.09
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage (Max),V,246.09
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage (Min),V,245.22
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage (Max),V,245.23
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,busbar,,L3 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,busbar,,L2 Active Power,kW,36.0
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,busbar,,L1 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,busbar,,L3 Current (Min),A,138.25
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,busbar,,L3 Current (Max),A,138.62
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,busbar,,L3 Current (RMS),A,138.38
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,busbar,,L2 Current (Min),A,154.62
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,busbar,,L2 Current (Max),A,155.75
