Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,busbar,,L2 Current (RMS),A,155.12
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,busbar,,L1 Current (Min),A,104.5
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,busbar,,L1 Current (Max),A,106.38
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,busbar,,L1 Current (RMS),A,105.38
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 06:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-8.13
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-15.69
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-9.81
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96246
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9469
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.95242
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,feeder,7.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,feeder,7.0,L2 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,feeder,7.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,feeder,7.0,L3 Current (Min),A,56.62
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,feeder,7.0,L3 Current (Max),A,56.62
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,feeder,7.0,L3 Current (RMS),A,56.62
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,feeder,7.0,L2 Current (Min),A,91.75
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,feeder,7.0,L2 Current (Max),A,92.88
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,feeder,7.0,L2 Current (RMS),A,92.0
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,feeder,7.0,L1 Current (Min),A,38.0
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,feeder,7.0,L1 Current (Max),A,43.0
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,feeder,7.0,L1 Current (RMS),A,39.0
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,8.0
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-41.56
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-51.32
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.1162
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.6983600000000001
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.43017
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,feeder,6.0,L2 Current (Min),A,2.88
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,feeder,6.0,L2 Current (Max),A,3.12
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.31
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-35.0
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-27.88
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89554
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7803
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8462200000000001
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,feeder,5.0,L3 Current (Min),A,22.25
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,feeder,5.0,L3 Current (Max),A,22.38
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.38
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,feeder,5.0,L2 Current (Min),A,14.38
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,feeder,5.0,L2 Current (Max),A,14.38
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.38
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,feeder,5.0,L1 Current (Min),A,17.75
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,feeder,5.0,L1 Current (Max),A,17.75
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.75
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-36.25
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.88
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,25.69
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.77377
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9773299999999999
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89554
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,10.38
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,10.5
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,18.88
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,19.25
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,32.75
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,32.88
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.75
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.13
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.75
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.0
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9563299999999999
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9212600000000001
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87671
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,26.25
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,26.5
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.38
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,9.75
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,9.75
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.75
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,15.75
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,15.88
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.88
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-94.81
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-98.25
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.94
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.04854
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.0526
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89804
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,4.25
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,4.38
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.25
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,4.0
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,4.12
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,11.75
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,12.0
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.88
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage (Min),V,245.55
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage (Max),V,245.58
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage (Min),V,246.09
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage (Max),V,246.14
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage (Min),V,245.19
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage (Max),V,245.27
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,busbar,,L3 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,busbar,,L2 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,busbar,,L1 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,busbar,,L3 Current (Min),A,115.25
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,busbar,,L3 Current (Max),A,115.38
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,busbar,,L3 Current (RMS),A,115.38
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,busbar,,L2 Current (Min),A,136.38
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,busbar,,L2 Current (Max),A,137.38
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,busbar,,L2 Current (RMS),A,136.62
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,busbar,,L1 Current (Min),A,108.38
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,busbar,,L1 Current (Max),A,113.62
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,busbar,,L1 Current (RMS),A,109.5
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 06:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-11.25
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-14.25
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-11.81
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9557200000000001
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9566899999999999
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.93829
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,feeder,7.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,feeder,7.0,L2 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,feeder,7.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,feeder,7.0,L3 Current (Min),A,49.88
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,feeder,7.0,L3 Current (Max),A,49.88
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,feeder,7.0,L3 Current (RMS),A,49.88
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,feeder,7.0,L2 Current (Min),A,104.38
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,feeder,7.0,L2 Current (Max),A,105.75
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,feeder,7.0,L2 Current (RMS),A,104.75
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,feeder,7.0,L1 Current (Min),A,37.0
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,feeder,7.0,L1 Current (Max),A,37.25
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,feeder,7.0,L1 Current (RMS),A,37.12
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-91.94
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-8.69
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-51.75
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.11907000000000001
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9856
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.55111
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,feeder,6.0,L2 Current (Min),A,11.38
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,feeder,6.0,L2 Current (Max),A,13.75
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,feeder,6.0,L2 Current (RMS),A,11.88
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-32.43
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.06
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-33.31
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.79132
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9238
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.76947
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,feeder,5.0,L3 Current (Min),A,15.75
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,feeder,5.0,L3 Current (Max),A,15.75
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.75
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,feeder,5.0,L2 Current (Min),A,24.0
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,feeder,5.0,L2 Current (Max),A,24.0
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.0
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,feeder,5.0,L1 Current (Min),A,13.88
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,feeder,5.0,L1 Current (Max),A,14.0
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-35.81
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.62
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,21.62
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7818
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9970399999999999
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92642
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Current (Min),A,9.25
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Current (Max),A,9.38
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.38
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Current (Min),A,57.5
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Current (Max),A,57.62
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,57.62
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Current (Min),A,48.12
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Current (Max),A,48.25
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,48.12
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.87
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.13
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.56
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93622
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92148
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97162
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,23.12
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,23.25
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.12
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,9.5
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,9.62
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.62
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,28.62
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,28.88
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.75
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-100.25
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-120.12
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.69
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.10188
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.26757
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90402
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,4.12
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,4.25
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.12
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,4.25
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,4.25
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.25
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,11.25
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,11.38
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.38
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage (Min),V,243.48
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage (Max),V,243.53
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage (Min),V,243.7
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage (Max),V,243.78
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage (Min),V,242.91
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage (Max),V,242.92
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,busbar,,L3 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,busbar,,L2 Active Power,kW,49.0
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,busbar,,L1 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,busbar,,L3 Current (Min),A,97.5
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,busbar,,L3 Current (Max),A,97.75
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,busbar,,L3 Current (RMS),A,97.62
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,busbar,,L2 Current (Min),A,205.25
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,busbar,,L2 Current (Max),A,208.88
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,busbar,,L2 Current (RMS),A,206.0
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,busbar,,L1 Current (Min),A,130.88
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,busbar,,L1 Current (Max),A,131.12
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,busbar,,L1 Current (RMS),A,131.0
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 05:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-18.56
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-14.0
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-13.0
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.91189
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9591700000000001
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.93835
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,feeder,7.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,feeder,7.0,L2 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,feeder,7.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,feeder,7.0,L3 Current (Min),A,42.12
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,feeder,7.0,L3 Current (Max),A,42.12
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,feeder,7.0,L3 Current (RMS),A,42.12
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,feeder,7.0,L2 Current (Min),A,108.38
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,feeder,7.0,L2 Current (Max),A,110.5
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,feeder,7.0,L2 Current (RMS),A,108.88
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,feeder,7.0,L1 Current (Min),A,37.25
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,feeder,7.0,L1 Current (Max),A,37.38
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,feeder,7.0,L1 Current (RMS),A,37.38
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-97.56
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-6.87
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-51.0
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.04717
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9909100000000001
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.57214
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,feeder,6.0,L2 Current (Min),A,14.5
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,feeder,6.0,L2 Current (Max),A,14.5
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,feeder,6.0,L2 Current (RMS),A,14.5
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.81
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-34.44
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-28.5
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8413700000000001
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.78622
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.81765
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,feeder,5.0,L3 Current (Min),A,15.12
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,feeder,5.0,L3 Current (Max),A,15.25
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.12
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,feeder,5.0,L2 Current (Min),A,13.38
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,feeder,5.0,L2 Current (Max),A,13.5
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.5
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,feeder,5.0,L1 Current (Min),A,15.0
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,feeder,5.0,L1 Current (Max),A,15.12
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.12
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-37.19
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.25
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,23.06
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.76379
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99713
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91379
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Current (Min),A,9.25
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Current (Max),A,9.38
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.25
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Current (Min),A,52.75
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Current (Max),A,54.12
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,53.38
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Current (Min),A,32.38
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Current (Max),A,32.5
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.38
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.31
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.06
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.06
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90704
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88846
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93652
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Current (Min),A,21.0
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Current (Max),A,21.0
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Current (Min),A,9.12
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Current (Max),A,9.25
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.25
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Current (Min),A,15.12
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Current (Max),A,20.25
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-76.19
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-93.5
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.87
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.14693
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.039689999999999996
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91235
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,4.62
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,4.75
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.75
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,5.0
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,5.12
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.12
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,12.75
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,12.75
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.75
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage (Min),V,244.27
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage (Max),V,244.28
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage (Min),V,243.98
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage (Max),V,244.02
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage (Min),V,243.39
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage (Max),V,243.44
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,busbar,,L3 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,busbar,,L2 Active Power,kW,47.0
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,busbar,,L1 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,busbar,,N Current (Max),A,0.0
