Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,busbar,,L3 Current (Min),A,89.25
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,busbar,,L3 Current (Max),A,89.25
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,busbar,,L3 Current (RMS),A,89.25
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,busbar,,L2 Current (Min),A,196.88
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,busbar,,L2 Current (Max),A,199.0
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,busbar,,L2 Current (RMS),A,197.75
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,busbar,,L1 Current (Min),A,105.62
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,busbar,,L1 Current (Max),A,111.62
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,busbar,,L1 Current (RMS),A,108.5
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 05:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-17.19
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-15.44
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-8.75
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.93069
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9473600000000001
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.95639
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,feeder,7.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,feeder,7.0,L2 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,feeder,7.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,feeder,7.0,L3 Current (Min),A,51.5
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,feeder,7.0,L3 Current (Max),A,51.5
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,feeder,7.0,L3 Current (RMS),A,51.5
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,feeder,7.0,L2 Current (Min),A,92.25
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,feeder,7.0,L2 Current (Max),A,96.0
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,feeder,7.0,L2 Current (RMS),A,94.12
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,feeder,7.0,L1 Current (Min),A,37.38
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,feeder,7.0,L1 Current (Max),A,37.5
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,feeder,7.0,L1 Current (RMS),A,37.38
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-42.62
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-39.44
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-48.12
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.08034
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.72595
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.48144
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,feeder,6.0,L2 Current (Min),A,3.12
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,feeder,6.0,L2 Current (Max),A,3.12
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.12
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.25
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-35.69
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-22.94
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8462799999999999
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7843
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8833
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,feeder,5.0,L3 Current (Min),A,16.12
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,feeder,5.0,L3 Current (Max),A,16.12
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.12
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,feeder,5.0,L2 Current (Min),A,14.62
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,feeder,5.0,L2 Current (Max),A,14.75
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.75
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,feeder,5.0,L1 Current (Min),A,19.88
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,feeder,5.0,L1 Current (Max),A,19.88
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.88
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-35.69
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.13
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,27.62
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.76861
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93515
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8815299999999999
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Current (Min),A,9.5
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Current (Max),A,9.5
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Current (Min),A,14.62
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Current (Max),A,14.75
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.75
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Current (Min),A,37.62
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Current (Max),A,37.75
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.62
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.94
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.19
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.5
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.82486
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9143100000000001
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9241
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Current (Min),A,12.88
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Current (Max),A,13.0
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.88
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Current (Min),A,8.0
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Current (Max),A,8.0
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Current (Min),A,15.62
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Current (Max),A,15.75
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.62
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-57.19
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-86.63
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-93.62
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.32613000000000003
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.02495
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.04558
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Current (Min),A,4.5
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Current (Max),A,4.5
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Current (Min),A,5.0
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Current (Max),A,5.0
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Current (Min),A,5.25
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Current (Max),A,5.25
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.25
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage (Min),V,244.59
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage (Max),V,244.62
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage (Min),V,245.05
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage (Max),V,245.05
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage (Min),V,243.89
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage (Max),V,243.91
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,busbar,,L3 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,busbar,,L2 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,busbar,,L1 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,busbar,,L3 Current (Min),A,91.88
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,busbar,,L3 Current (Max),A,92.12
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,busbar,,L3 Current (RMS),A,92.0
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,busbar,,L2 Current (Min),A,133.38
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,busbar,,L2 Current (Max),A,136.88
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,busbar,,L2 Current (RMS),A,135.12
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,busbar,,L1 Current (Min),A,103.5
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,busbar,,L1 Current (Max),A,103.62
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,busbar,,L1 Current (RMS),A,103.62
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 05:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-15.81
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-16.56
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-8.19
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9349700000000001
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9412200000000001
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9678
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,feeder,7.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,feeder,7.0,L2 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,feeder,7.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,feeder,7.0,L3 Current (Min),A,49.25
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,feeder,7.0,L3 Current (Max),A,49.62
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,feeder,7.0,L3 Current (RMS),A,49.5
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,feeder,7.0,L2 Current (Min),A,91.12
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,feeder,7.0,L2 Current (Max),A,93.38
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,feeder,7.0,L2 Current (RMS),A,91.88
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,feeder,7.0,L1 Current (Min),A,46.25
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,feeder,7.0,L1 Current (Max),A,46.5
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,feeder,7.0,L1 Current (RMS),A,46.38
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-69.94
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-50.62
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-54.69
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.12218
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.49241999999999997
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.37746
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,feeder,6.0,L2 Current (Max),A,3.12
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.88
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-34.69
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.56
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.897
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8062699999999999
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9417399999999999
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,feeder,5.0,L3 Current (Min),A,16.38
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,feeder,5.0,L3 Current (Max),A,16.62
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.5
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,feeder,5.0,L2 Current (Min),A,14.75
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,feeder,5.0,L2 Current (Max),A,14.75
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.75
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,feeder,5.0,L1 Current (Min),A,26.62
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,feeder,5.0,L1 Current (Max),A,26.75
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.75
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-34.63
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.88
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,26.12
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.78778
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9831799999999999
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8941
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Current (Min),A,9.88
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Current (Max),A,10.0
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Current (Min),A,20.75
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Current (Max),A,21.12
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Current (Min),A,38.0
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Current (Max),A,42.62
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.12
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.0
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.0
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.06
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91254
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8430799999999999
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9281
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Current (Min),A,22.62
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Current (Max),A,22.75
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.75
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Current (Min),A,8.38
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Current (Max),A,8.5
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.38
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Current (Min),A,15.75
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Current (Max),A,15.88
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.88
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-59.0
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-85.87
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-90.69
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.3286
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.04073
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.01152
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Current (Min),A,4.62
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Current (Max),A,4.75
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.75
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Current (Min),A,5.0
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Current (Max),A,5.12
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.12
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Current (Min),A,5.12
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Current (Max),A,5.25
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.25
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage (Min),V,244.97
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage (Max),V,244.98
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage (Min),V,245.34
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage (Max),V,245.36
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage (Min),V,244.19
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage (Max),V,244.23
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,busbar,,L3 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,busbar,,L2 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,busbar,,L1 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,busbar,,L3 Current (Min),A,100.75
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,busbar,,L3 Current (Max),A,101.0
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,busbar,,L3 Current (RMS),A,100.88
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,busbar,,L2 Current (Min),A,137.62
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,busbar,,L2 Current (Max),A,139.88
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,busbar,,L2 Current (RMS),A,138.38
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,busbar,,L1 Current (Min),A,120.62
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,busbar,,L1 Current (Max),A,125.38
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,busbar,,L1 Current (RMS),A,123.75
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 05:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-12.5
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-17.37
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-7.44
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95615
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9387200000000001
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9577600000000001
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,feeder,7.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,feeder,7.0,L2 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,feeder,7.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,feeder,7.0,L3 Current (Min),A,54.38
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,feeder,7.0,L3 Current (Max),A,54.38
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,feeder,7.0,L3 Current (RMS),A,54.38
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,feeder,7.0,L2 Current (Min),A,98.5
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,feeder,7.0,L2 Current (Max),A,98.75
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,feeder,7.0,L2 Current (RMS),A,98.62
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,feeder,7.0,L1 Current (Min),A,37.62
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,feeder,7.0,L1 Current (Max),A,37.62
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,feeder,7.0,L1 Current (RMS),A,37.62
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-65.13
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-54.06
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-38.56
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.0011099999999999999
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.46056
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.35841999999999996
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,feeder,6.0,L2 Current (Min),A,3.12
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,feeder,6.0,L2 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.12
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-29.75
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.75
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86526
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.84036
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9415899999999999
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,feeder,5.0,L3 Current (Min),A,15.12
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,feeder,5.0,L3 Current (Max),A,15.38
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.25
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,feeder,5.0,L2 Current (Min),A,13.25
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,feeder,5.0,L2 Current (Max),A,13.38
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.25
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,feeder,5.0,L1 Current (Min),A,25.62
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,feeder,5.0,L1 Current (Max),A,25.75
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.75
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.06
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.25
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,27.5
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83688
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96844
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8818
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Current (Min),A,9.88
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Current (Max),A,10.0
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Current (Min),A,15.12
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Current (Max),A,15.25
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.25
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Current (Min),A,35.25
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Current (Max),A,35.62
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.38
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.44
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.5
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.19
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84475
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8446299999999999
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9448799999999999
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Current (Min),A,13.62
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Current (Max),A,13.75
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.62
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Current (Min),A,8.12
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Current (Max),A,8.25
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.25
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Current (Min),A,15.25
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Current (Max),A,15.38
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.38
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-60.69
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-83.37
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-91.19
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.32656
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.08626
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.01686
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Current (Min),A,4.75
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Current (Max),A,4.75
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.75
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Current (Min),A,5.12
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Current (Max),A,5.12
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.12
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Current (Min),A,5.12
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Current (Max),A,5.12
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.12
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage (Min),V,244.95
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage (Max),V,245.02
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage (Min),V,245.34
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage (Max),V,245.41
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage (Min),V,244.22
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage (Max),V,244.27
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
