Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,busbar,,L3 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,busbar,,L2 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,busbar,,L1 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,busbar,,L3 Current (Min),A,95.0
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,busbar,,L3 Current (Max),A,95.12
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,busbar,,L3 Current (RMS),A,95.12
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,busbar,,L2 Current (Min),A,137.38
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,busbar,,L2 Current (Max),A,138.75
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,busbar,,L2 Current (RMS),A,138.12
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,busbar,,L1 Current (Min),A,108.5
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,busbar,,L1 Current (Max),A,108.5
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,busbar,,L1 Current (RMS),A,108.5
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 05:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-20.25
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-15.57
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-8.63
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.89505
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95337
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9571200000000001
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,feeder,7.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,feeder,7.0,L2 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,feeder,7.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,feeder,7.0,L3 Current (Min),A,37.38
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,feeder,7.0,L3 Current (Max),A,37.5
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,feeder,7.0,L3 Current (RMS),A,37.5
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,feeder,7.0,L2 Current (Min),A,109.0
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,feeder,7.0,L2 Current (Max),A,110.75
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,feeder,7.0,L2 Current (RMS),A,109.75
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,feeder,7.0,L1 Current (Min),A,38.12
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,feeder,7.0,L1 Current (Max),A,38.38
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,feeder,7.0,L1 Current (RMS),A,38.38
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-98.12
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-57.5
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-50.19
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.06279
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.53756
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.45888
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,feeder,6.0,L2 Current (Min),A,2.62
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,feeder,6.0,L2 Current (Max),A,3.0
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.37
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-33.94
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.81
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95032
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.79089
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97467
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,feeder,5.0,L3 Current (Min),A,26.62
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,feeder,5.0,L3 Current (Max),A,26.75
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.75
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,feeder,5.0,L2 Current (Min),A,13.38
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,feeder,5.0,L2 Current (Max),A,13.62
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.5
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,feeder,5.0,L1 Current (Min),A,38.5
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,feeder,5.0,L1 Current (Max),A,38.62
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,38.5
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.06
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.75
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,31.63
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83865
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9853200000000001
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8467399999999999
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Current (Min),A,10.0
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Current (Max),A,10.12
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Current (Min),A,22.25
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Current (Max),A,22.38
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.38
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Current (Min),A,42.5
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Current (Max),A,42.62
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,42.5
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.94
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.37
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.75
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87341
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.81781
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89731
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Current (Min),A,13.75
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Current (Max),A,13.88
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.75
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Current (Min),A,7.75
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Current (Max),A,8.0
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.88
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Current (Min),A,14.38
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Current (Max),A,14.5
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-70.44
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-81.13
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-93.0
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.20256
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.08006
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.02074
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Current (Min),A,4.75
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Current (Max),A,4.75
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.75
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Current (Min),A,4.75
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Current (Max),A,4.88
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.88
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Current (Min),A,5.0
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Current (Max),A,5.0
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage (Min),V,245.95
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage (Max),V,246.0
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage (Min),V,246.17
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage (Max),V,246.2
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage (Min),V,245.06
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage (Max),V,245.14
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,busbar,,L3 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,busbar,,L2 Active Power,kW,36.0
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,busbar,,L1 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,busbar,,L3 Current (Min),A,89.88
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,busbar,,L3 Current (Max),A,90.0
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,busbar,,L3 Current (RMS),A,90.0
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,busbar,,L2 Current (Min),A,154.0
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,busbar,,L2 Current (Max),A,155.88
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,busbar,,L2 Current (RMS),A,154.88
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,busbar,,L1 Current (Min),A,125.0
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,busbar,,L1 Current (Max),A,125.5
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,busbar,,L1 Current (RMS),A,125.25
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 05:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-21.69
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-15.94
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-6.13
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.89633
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9501299999999999
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96606
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,feeder,7.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,feeder,7.0,L2 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,feeder,7.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,feeder,7.0,L3 Current (Min),A,40.0
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,feeder,7.0,L3 Current (Max),A,40.12
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,feeder,7.0,L3 Current (RMS),A,40.12
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,feeder,7.0,L2 Current (Min),A,102.25
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,feeder,7.0,L2 Current (Max),A,103.5
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,feeder,7.0,L2 Current (RMS),A,102.5
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,feeder,7.0,L1 Current (Min),A,38.88
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,feeder,7.0,L1 Current (Max),A,38.88
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,feeder,7.0,L1 Current (RMS),A,38.88
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-124.0
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-48.31
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-51.06
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.07066
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.6458699999999999
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.50652
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,feeder,6.0,L2 Current (Min),A,2.62
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,feeder,6.0,L2 Current (Max),A,3.25
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-32.06
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-35.25
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.81
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.79706
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.78479
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.948
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,feeder,5.0,L3 Current (Min),A,14.88
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,feeder,5.0,L3 Current (Max),A,15.0
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.88
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,feeder,5.0,L2 Current (Min),A,14.38
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,feeder,5.0,L2 Current (Max),A,14.5
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.38
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,feeder,5.0,L1 Current (Min),A,28.0
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,feeder,5.0,L1 Current (Max),A,28.12
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,28.12
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-42.44
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.5
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,25.0
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.70367
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9628899999999999
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9013700000000001
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Current (Min),A,9.5
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Current (Max),A,9.62
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Current (Min),A,15.25
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Current (Max),A,15.25
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.25
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Current (Min),A,33.0
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Current (Max),A,33.12
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.12
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.87
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.81
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.44
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80435
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90625
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9786100000000001
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Current (Min),A,12.38
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Current (Max),A,12.5
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Current (Min),A,8.25
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Current (Max),A,8.38
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.38
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Current (Min),A,26.5
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Current (Max),A,26.62
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.5
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.44
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-65.0
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-89.63
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7724300000000001
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.29393
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.0006900000000000001
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Current (Min),A,3.88
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.88
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.88
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Current (Min),A,4.12
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Current (Max),A,4.12
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.12
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage (Min),V,245.58
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage (Max),V,245.59
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage (Min),V,246.22
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage (Max),V,246.28
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage (Min),V,244.86
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage (Max),V,244.89
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,busbar,,L3 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,busbar,,L2 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,busbar,,L1 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,busbar,,L3 Current (Min),A,79.5
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,busbar,,L3 Current (Max),A,79.75
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,busbar,,L3 Current (RMS),A,79.62
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,busbar,,L2 Current (Min),A,143.5
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,busbar,,L2 Current (Max),A,145.38
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,busbar,,L2 Current (RMS),A,144.0
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,busbar,,L1 Current (Min),A,122.12
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,busbar,,L1 Current (Max),A,122.25
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,busbar,,L1 Current (RMS),A,122.12
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 04:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-21.25
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-12.13
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-4.69
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.90643
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9721700000000001
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97391
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,feeder,7.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,feeder,7.0,L2 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,feeder,7.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,feeder,7.0,L3 Current (Min),A,38.62
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,feeder,7.0,L3 Current (Max),A,40.12
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,feeder,7.0,L3 Current (RMS),A,39.0
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,feeder,7.0,L2 Current (Min),A,118.12
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,feeder,7.0,L2 Current (Max),A,122.88
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,feeder,7.0,L2 Current (RMS),A,120.12
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,feeder,7.0,L1 Current (Min),A,42.12
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,feeder,7.0,L1 Current (Max),A,45.0
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,feeder,7.0,L1 Current (RMS),A,42.62
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-56.06
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-64.31
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-47.0
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.13448
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.43853000000000003
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.5534600000000001
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,feeder,6.0,L2 Current (Max),A,2.88
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.5
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-35.13
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.0
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96042
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.78338
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9813799999999999
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,feeder,5.0,L3 Current (Min),A,27.5
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,feeder,5.0,L3 Current (Max),A,27.62
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.5
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,feeder,5.0,L2 Current (Min),A,13.38
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,feeder,5.0,L2 Current (Max),A,13.5
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.38
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,feeder,5.0,L1 Current (Min),A,47.38
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,feeder,5.0,L1 Current (Max),A,47.5
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,47.38
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.5
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.31
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,30.06
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80914
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94757
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86126
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Current (Min),A,9.88
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Current (Max),A,10.0
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.88
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Current (Min),A,13.75
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Current (Max),A,13.88
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.88
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Current (Min),A,44.62
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Current (Max),A,44.62
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,44.62
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-35.37
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.94
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.19
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.77975
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8859799999999999
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8710899999999999
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Current (Min),A,11.62
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Current (Max),A,11.75
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.62
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Current (Min),A,8.38
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Current (Max),A,8.38
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.38
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Current (Min),A,14.0
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Current (Max),A,14.12
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.12
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-59.37
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-75.69
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-90.31
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.4005
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.18795
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.006520000000000001
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Current (Min),A,4.0
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Current (Max),A,4.0
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Current (Min),A,4.38
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Current (Max),A,4.5
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage (Min),V,245.84
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage (Max),V,245.89
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage (Min),V,246.27
