Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage (Max),V,246.34
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage (Min),V,244.84
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage (Max),V,244.91
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,busbar,,L3 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,busbar,,L2 Active Power,kW,37.0
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,busbar,,L1 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,busbar,,L3 Current (Min),A,89.38
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,busbar,,L3 Current (Max),A,90.75
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,busbar,,L3 Current (RMS),A,89.75
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,busbar,,L2 Current (Min),A,156.0
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,busbar,,L2 Current (Max),A,160.62
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,busbar,,L2 Current (RMS),A,158.0
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,busbar,,L1 Current (Min),A,140.12
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,busbar,,L1 Current (Max),A,143.25
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,busbar,,L1 Current (RMS),A,140.75
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 04:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-17.06
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-16.81
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-0.44
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.93585
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9446399999999999
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98087
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,feeder,7.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,feeder,7.0,L2 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,feeder,7.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,feeder,7.0,L3 Current (Min),A,48.0
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,feeder,7.0,L3 Current (Max),A,48.12
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,feeder,7.0,L3 Current (RMS),A,48.12
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,feeder,7.0,L2 Current (Min),A,97.25
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,feeder,7.0,L2 Current (Max),A,97.5
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,feeder,7.0,L2 Current (RMS),A,97.38
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,feeder,7.0,L1 Current (Min),A,47.62
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,feeder,7.0,L1 Current (Max),A,48.62
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,feeder,7.0,L1 Current (RMS),A,48.12
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-100.62
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-56.69
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-55.5
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.046189999999999995
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.54491
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.37173
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,feeder,6.0,L2 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,feeder,6.0,L2 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.25
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-40.5
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.75
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9446700000000001
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.72634
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98172
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,feeder,5.0,L3 Current (Min),A,27.38
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,feeder,5.0,L3 Current (Max),A,27.38
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.38
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,feeder,5.0,L2 Current (Min),A,13.25
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,feeder,5.0,L2 Current (Max),A,13.38
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.25
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,feeder,5.0,L1 Current (Min),A,47.62
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,feeder,5.0,L1 Current (Max),A,47.75
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,47.75
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.75
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.56
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,23.12
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8366100000000001
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96188
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9133899999999999
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Current (Min),A,9.25
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Current (Max),A,9.25
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.25
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Current (Min),A,14.62
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Current (Max),A,14.62
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.62
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Current (Min),A,32.12
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Current (Max),A,32.12
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.12
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.19
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.19
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.44
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9393299999999999
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88882
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90307
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Current (Min),A,23.25
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Current (Max),A,23.38
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.38
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Current (Min),A,7.62
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Current (Max),A,7.62
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.62
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Current (Min),A,15.25
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Current (Max),A,15.25
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.25
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.81
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-80.31
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-88.19
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.67333
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.1379
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.0309
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.62
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.62
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Current (Min),A,4.12
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Current (Max),A,4.25
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.25
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Current (Min),A,4.38
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Current (Max),A,4.5
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage (Min),V,246.14
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage (Max),V,246.14
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage (Min),V,247.0
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage (Max),V,247.02
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.02
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage (Min),V,245.62
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage (Max),V,245.66
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,busbar,,L3 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,busbar,,L2 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,busbar,,L1 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,busbar,,L3 Current (Min),A,110.75
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,busbar,,L3 Current (Max),A,111.0
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,busbar,,L3 Current (RMS),A,110.88
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,busbar,,L2 Current (Min),A,136.0
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,busbar,,L2 Current (Max),A,136.38
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,busbar,,L2 Current (RMS),A,136.12
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,busbar,,L1 Current (Min),A,139.0
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,busbar,,L1 Current (Max),A,139.75
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,busbar,,L1 Current (RMS),A,139.38
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 04:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-18.31
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-14.56
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-13.13
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.90951
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95547
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9422
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,feeder,7.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,feeder,7.0,L2 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,feeder,7.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,feeder,7.0,L3 Current (Min),A,35.0
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,feeder,7.0,L3 Current (Max),A,35.12
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,feeder,7.0,L3 Current (RMS),A,35.12
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,feeder,7.0,L2 Current (Min),A,101.0
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,feeder,7.0,L2 Current (Max),A,103.5
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,feeder,7.0,L2 Current (RMS),A,102.5
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,feeder,7.0,L1 Current (Min),A,37.25
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,feeder,7.0,L1 Current (Max),A,37.5
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,feeder,7.0,L1 Current (RMS),A,37.38
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-176.81
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-56.31
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-49.56
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.07491
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.53423
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.42086
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,feeder,6.0,L2 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,feeder,6.0,L2 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.13
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-37.87
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.06
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95773
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.75616
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98703
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,feeder,5.0,L3 Current (Min),A,29.88
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,feeder,5.0,L3 Current (Max),A,30.0
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,30.0
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,feeder,5.0,L2 Current (Min),A,13.62
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,feeder,5.0,L2 Current (Max),A,13.75
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.75
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,feeder,5.0,L1 Current (Min),A,54.12
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,feeder,5.0,L1 Current (Max),A,54.38
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,54.25
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.56
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.69
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,29.38
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9398799999999999
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93027
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86731
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Current (Min),A,9.88
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Current (Max),A,10.25
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Current (Min),A,16.25
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Current (Max),A,16.38
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.25
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Current (Min),A,38.62
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Current (Max),A,38.75
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,38.62
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-35.56
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.5
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.69
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7791100000000001
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86285
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90454
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Current (Min),A,13.12
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Current (Max),A,13.25
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.12
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Current (Min),A,8.12
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Current (Max),A,8.12
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.12
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Current (Min),A,15.25
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Current (Max),A,15.25
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.25
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-65.0
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-78.69
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-88.5
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.35879
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.15547
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.02437
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Current (Min),A,3.88
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Current (Max),A,4.0
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Current (Min),A,4.25
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Current (Max),A,4.25
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.25
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Current (Min),A,4.38
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Current (Max),A,4.38
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.38
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage (Min),V,246.09
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage (Max),V,246.11
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage (Min),V,246.73
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage (Max),V,246.78
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage (Min),V,245.52
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage (Max),V,245.52
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,busbar,,L3 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,busbar,,L2 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,busbar,,L1 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,busbar,,L3 Current (Min),A,89.25
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,busbar,,L3 Current (Max),A,89.75
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,busbar,,L3 Current (RMS),A,89.5
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,busbar,,L2 Current (Min),A,142.5
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,busbar,,L2 Current (Max),A,144.88
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,busbar,,L2 Current (RMS),A,144.0
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,busbar,,L1 Current (Min),A,138.12
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,busbar,,L1 Current (Max),A,138.38
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,busbar,,L1 Current (RMS),A,138.25
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 04:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-15.44
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-12.69
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-8.19
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9331299999999999
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9649
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9577
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,feeder,7.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,feeder,7.0,L2 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,feeder,7.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,feeder,7.0,L3 Current (Min),A,40.12
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,feeder,7.0,L3 Current (Max),A,40.25
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,feeder,7.0,L3 Current (RMS),A,40.25
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,feeder,7.0,L2 Current (Min),A,109.88
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,feeder,7.0,L2 Current (Max),A,110.88
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,feeder,7.0,L2 Current (RMS),A,110.5
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,feeder,7.0,L1 Current (Min),A,37.38
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,feeder,7.0,L1 Current (Max),A,37.5
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,feeder,7.0,L1 Current (RMS),A,37.38
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-94.44
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-62.87
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-56.69
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.06452999999999999
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.44137
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.42013
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,feeder,6.0,L2 Current (Min),A,2.88
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,feeder,6.0,L2 Current (Max),A,3.0
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.69
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-32.0
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.31
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95804
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.80887
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99039
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,feeder,5.0,L3 Current (Min),A,29.88
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,feeder,5.0,L3 Current (Max),A,30.0
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,29.88
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,feeder,5.0,L2 Current (Min),A,13.75
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,feeder,5.0,L2 Current (Max),A,13.75
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.75
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,feeder,5.0,L1 Current (Min),A,66.12
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,feeder,5.0,L1 Current (Max),A,66.38
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,66.12
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-34.25
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.87
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,28.62
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.79513
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9525399999999999
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8738100000000001
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Current (Min),A,8.88
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Current (Max),A,8.88
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.88
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Current (Min),A,16.75
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Current (Max),A,16.88
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.88
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Current (Min),A,38.75
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Current (Max),A,38.88
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.88
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.25
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.25
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.81
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8273299999999999
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8699
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9189700000000001
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Current (Min),A,12.88
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Current (Max),A,13.25
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.12
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Current (Min),A,8.0
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Current (Max),A,8.0
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Current (Min),A,15.12
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Current (Max),A,15.25
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.25
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.44
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-82.81
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.06
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.76541
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.09267
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94037
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Current (Min),A,4.12
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Current (Max),A,4.12
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.12
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Current (Min),A,13.0
