Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Current (Max),A,13.0
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage (Min),V,245.75
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage (Max),V,245.78
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage (Min),V,246.45
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage (Max),V,246.47
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage (Min),V,244.94
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage (Max),V,244.97
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,busbar,,L3 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,busbar,,L2 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,busbar,,L1 Active Power,kW,40.0
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,busbar,,L3 Current (Min),A,94.38
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,busbar,,L3 Current (Max),A,94.62
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,busbar,,L3 Current (RMS),A,94.5
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,busbar,,L2 Current (Min),A,151.0
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,busbar,,L2 Current (Max),A,152.0
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,busbar,,L2 Current (RMS),A,151.62
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,busbar,,L1 Current (Min),A,163.25
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,busbar,,L1 Current (Max),A,163.25
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,busbar,,L1 Current (RMS),A,163.25
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 04:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-22.25
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-14.75
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-9.63
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.88449
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95706
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96396
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,feeder,7.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,feeder,7.0,L2 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,feeder,7.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,feeder,7.0,L3 Current (Min),A,35.5
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,feeder,7.0,L3 Current (Max),A,35.5
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,feeder,7.0,L3 Current (RMS),A,35.5
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,feeder,7.0,L2 Current (Min),A,112.12
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,feeder,7.0,L2 Current (Max),A,112.25
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,feeder,7.0,L2 Current (RMS),A,112.12
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,feeder,7.0,L1 Current (Min),A,44.38
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,feeder,7.0,L1 Current (Max),A,44.5
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,feeder,7.0,L1 Current (RMS),A,44.38
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-100.06
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-40.25
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-51.69
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.07277
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.7327199999999999
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.44448000000000004
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,feeder,6.0,L2 Current (Min),A,3.0
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,feeder,6.0,L2 Current (Max),A,3.0
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.06
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-41.56
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.81
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9743299999999999
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.71786
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9679
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,feeder,5.0,L3 Current (Min),A,37.5
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,feeder,5.0,L3 Current (Max),A,37.5
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,37.5
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,feeder,5.0,L2 Current (Min),A,13.25
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,feeder,5.0,L2 Current (Max),A,13.38
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.38
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,feeder,5.0,L1 Current (Min),A,39.5
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,feeder,5.0,L1 Current (Max),A,39.62
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,39.5
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.37
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.81
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,27.94
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81942
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94934
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8798799999999999
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Current (Min),A,9.5
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Current (Max),A,9.62
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.62
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Current (Min),A,17.0
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Current (Max),A,17.12
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Current (Min),A,40.75
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Current (Max),A,40.88
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,40.88
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.19
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.63
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.69
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8581200000000001
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.80191
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88165
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Current (Min),A,14.0
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Current (Max),A,14.12
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Current (Min),A,8.0
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Current (Max),A,8.12
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Current (Min),A,14.38
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Current (Max),A,14.38
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.38
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-55.25
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-76.44
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.13
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.45757
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.17577
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9499200000000001
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Current (Min),A,3.88
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.88
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.88
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Current (Min),A,13.12
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Current (Max),A,13.25
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.25
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage (Min),V,245.39
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage (Max),V,245.39
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage (Min),V,246.16
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage (Max),V,246.16
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage (Min),V,244.75
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage (Max),V,244.77
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,busbar,,L3 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,busbar,,L2 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,busbar,,L1 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,busbar,,L3 Current (Min),A,98.25
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,busbar,,L3 Current (Max),A,98.25
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,busbar,,L3 Current (RMS),A,98.25
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,busbar,,L2 Current (Min),A,153.38
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,busbar,,L2 Current (Max),A,153.5
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,busbar,,L2 Current (RMS),A,153.38
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,busbar,,L1 Current (Min),A,144.12
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,busbar,,L1 Current (Max),A,144.38
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,busbar,,L1 Current (RMS),A,144.25
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 04:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-15.5
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-15.25
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-0.56
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9411299999999999
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9552
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97711
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,feeder,7.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,feeder,7.0,L2 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,feeder,7.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,feeder,7.0,L3 Current (Min),A,47.62
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,feeder,7.0,L3 Current (Max),A,47.62
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,feeder,7.0,L3 Current (RMS),A,47.62
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,feeder,7.0,L2 Current (Min),A,103.5
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,feeder,7.0,L2 Current (Max),A,105.5
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,feeder,7.0,L2 Current (RMS),A,104.88
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,feeder,7.0,L1 Current (Min),A,41.38
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,feeder,7.0,L1 Current (Max),A,41.75
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,feeder,7.0,L1 Current (RMS),A,41.62
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-84.06
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-41.0
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-55.13
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.02635
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.71814
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.41981999999999997
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,feeder,6.0,L2 Current (Max),A,2.88
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.37
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-42.5
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.31
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9447
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.70681
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97183
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,feeder,5.0,L3 Current (Min),A,26.12
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,feeder,5.0,L3 Current (Max),A,26.12
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.12
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,feeder,5.0,L2 Current (Min),A,13.38
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,feeder,5.0,L2 Current (Max),A,13.62
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.38
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,feeder,5.0,L1 Current (Min),A,39.75
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,feeder,5.0,L1 Current (Max),A,39.88
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,39.75
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.19
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.25
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,28.75
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93176
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97345
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8745700000000001
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Current (Min),A,9.5
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Current (Max),A,9.75
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.62
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Current (Min),A,18.0
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Current (Max),A,18.12
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.12
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Current (Min),A,36.0
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Current (Max),A,36.12
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.12
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-36.0
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.37
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-38.69
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7713899999999999
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8121
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7391300000000001
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Current (Min),A,12.25
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Current (Max),A,12.38
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.25
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Current (Min),A,7.62
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Current (Max),A,7.62
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.62
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Current (Min),A,11.5
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Current (Max),A,11.62
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.44
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-73.12
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.94
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.72625
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.20574
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9418
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Current (Min),A,3.88
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.88
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.88
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Current (Min),A,3.88
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Current (Max),A,4.0
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.88
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Current (Min),A,13.12
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Current (Max),A,13.12
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.12
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage (Min),V,245.89
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage (Max),V,245.91
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage (Min),V,246.64
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage (Max),V,246.66
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage (Min),V,245.17
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage (Max),V,245.19
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,busbar,,L3 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,busbar,,L2 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,busbar,,L1 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,busbar,,L3 Current (Min),A,98.0
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,busbar,,L3 Current (Max),A,98.12
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,busbar,,L3 Current (RMS),A,98.0
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,busbar,,L2 Current (Min),A,145.12
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,busbar,,L2 Current (Max),A,146.88
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,busbar,,L2 Current (RMS),A,146.38
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,busbar,,L1 Current (Min),A,133.38
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,busbar,,L1 Current (Max),A,133.88
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,busbar,,L1 Current (RMS),A,133.62
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 03:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-18.75
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-13.81
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-11.5
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9234899999999999
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96185
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9468700000000001
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,feeder,7.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,feeder,7.0,L2 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,feeder,7.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,feeder,7.0,L3 Current (Min),A,45.88
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,feeder,7.0,L3 Current (Max),A,46.0
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,feeder,7.0,L3 Current (RMS),A,45.88
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,feeder,7.0,L2 Current (Min),A,109.38
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,feeder,7.0,L2 Current (Max),A,110.5
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,feeder,7.0,L2 Current (RMS),A,110.0
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,feeder,7.0,L1 Current (Min),A,35.75
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,feeder,7.0,L1 Current (Max),A,35.75
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,feeder,7.0,L1 Current (RMS),A,35.75
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-26.31
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-50.94
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-44.18
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.01408
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.6211800000000001
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.45561999999999997
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.87
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-34.63
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.87
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94278
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7875300000000001
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97665
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,feeder,5.0,L3 Current (Min),A,28.88
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,feeder,5.0,L3 Current (Max),A,28.88
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.88
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,feeder,5.0,L2 Current (Min),A,13.88
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,feeder,5.0,L2 Current (Max),A,14.12
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,feeder,5.0,L1 Current (Min),A,41.62
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,feeder,5.0,L1 Current (Max),A,41.75
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,41.62
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.75
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.5
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,25.0
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96246
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9561200000000001
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9006299999999999
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Current (Min),A,12.25
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Current (Max),A,12.25
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.25
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Current (Min),A,16.62
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Current (Max),A,16.75
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.75
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Current (Min),A,35.0
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Current (Max),A,35.12
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,35.0
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.0
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.38
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.19
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8133199999999999
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8853700000000001
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.80874
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,13.38
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,13.38
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.38
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,9.0
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,9.12
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.12
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,14.0
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,14.0
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-58.44
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-74.19
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-91.88
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.4085
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.20143
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.02669
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
