Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.62
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.62
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Current (Min),A,3.88
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Current (Max),A,3.88
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.88
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Current (Min),A,4.5
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Current (Max),A,4.5
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage (Min),V,245.48
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage (Max),V,245.5
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage (Min),V,246.14
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage (Max),V,246.14
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage (Min),V,244.92
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage (Max),V,244.94
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,busbar,,L3 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,busbar,,L2 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,busbar,,L1 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,busbar,,L3 Current (Min),A,101.5
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,busbar,,L3 Current (Max),A,101.62
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,busbar,,L3 Current (RMS),A,101.62
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,busbar,,L2 Current (Min),A,152.0
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,busbar,,L2 Current (Max),A,153.38
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,busbar,,L2 Current (RMS),A,152.62
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,busbar,,L1 Current (Min),A,120.12
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,busbar,,L1 Current (Max),A,120.12
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,busbar,,L1 Current (RMS),A,120.12
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 03:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-15.07
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-14.69
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-16.5
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9494299999999999
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95596
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9223
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,feeder,7.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,feeder,7.0,L2 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,feeder,7.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,feeder,7.0,L3 Current (Min),A,56.88
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,feeder,7.0,L3 Current (Max),A,57.12
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,feeder,7.0,L3 Current (RMS),A,57.0
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,feeder,7.0,L2 Current (Min),A,102.88
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,feeder,7.0,L2 Current (Max),A,104.5
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,feeder,7.0,L2 Current (RMS),A,103.62
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,feeder,7.0,L1 Current (Min),A,35.38
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,feeder,7.0,L1 Current (Max),A,35.5
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,feeder,7.0,L1 Current (RMS),A,35.5
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-68.18
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-61.87
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-36.94
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.15319000000000002
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.4517100000000001
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.42986
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.19
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-36.25
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.63
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8896200000000001
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.78094
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98621
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,feeder,5.0,L3 Current (Min),A,18.88
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,feeder,5.0,L3 Current (Max),A,18.88
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.88
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,feeder,5.0,L2 Current (Min),A,14.25
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,feeder,5.0,L2 Current (Max),A,14.62
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.5
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,feeder,5.0,L1 Current (Min),A,52.88
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,feeder,5.0,L1 Current (Max),A,53.0
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,53.0
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.13
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.37
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,28.62
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91058
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94409
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88235
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Current (Min),A,9.5
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Current (Max),A,9.5
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Current (Min),A,16.38
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Current (Max),A,16.38
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.38
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Current (Min),A,39.12
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Current (Max),A,43.12
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.12
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.25
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.12
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.31
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8424
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90036
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84891
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Current (Min),A,14.12
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Current (Max),A,14.25
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.12
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Current (Min),A,8.25
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Current (Max),A,8.25
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.25
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Current (Min),A,14.5
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Current (Max),A,14.62
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.62
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.56
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-73.31
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-89.25
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.71649
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.20381
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.00829
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.62
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.62
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Current (Min),A,3.88
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Current (Max),A,3.88
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.88
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Current (Min),A,4.38
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Current (Max),A,4.5
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage (Min),V,245.98
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage (Max),V,246.06
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage (Min),V,246.8
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage (Max),V,246.83
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage (Min),V,245.36
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage (Max),V,245.41
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,busbar,,L3 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,busbar,,L2 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,busbar,,L1 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,busbar,,L3 Current (Min),A,101.88
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,busbar,,L3 Current (Max),A,101.88
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,busbar,,L3 Current (RMS),A,101.88
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,busbar,,L2 Current (Min),A,144.75
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,busbar,,L2 Current (Max),A,146.5
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,busbar,,L2 Current (RMS),A,145.62
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,busbar,,L1 Current (Min),A,134.0
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,busbar,,L1 Current (Max),A,138.12
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,busbar,,L1 Current (RMS),A,136.0
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 03:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-13.44
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-14.75
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-14.63
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95755
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9582200000000001
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.93066
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,feeder,7.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,feeder,7.0,L2 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,feeder,7.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,feeder,7.0,L3 Current (Min),A,55.62
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,feeder,7.0,L3 Current (Max),A,55.62
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,feeder,7.0,L3 Current (RMS),A,55.62
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,feeder,7.0,L2 Current (Min),A,111.38
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,feeder,7.0,L2 Current (Max),A,113.88
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,feeder,7.0,L2 Current (RMS),A,113.0
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,feeder,7.0,L1 Current (Min),A,35.12
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,feeder,7.0,L1 Current (Max),A,35.38
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,feeder,7.0,L1 Current (RMS),A,35.25
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,2.19
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-58.81
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-43.62
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.21486
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.49618
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.45238
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,feeder,6.0,L2 Current (Min),A,2.62
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.62
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.56
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-39.13
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.87
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87472
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.74768
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9765
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,feeder,5.0,L3 Current (Min),A,18.25
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,feeder,5.0,L3 Current (Max),A,18.38
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.25
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,feeder,5.0,L2 Current (Min),A,13.75
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,feeder,5.0,L2 Current (Max),A,13.88
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.88
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,feeder,5.0,L1 Current (Min),A,40.12
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,feeder,5.0,L1 Current (Max),A,40.38
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,40.12
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.5
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.06
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,23.94
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9785200000000001
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94714
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90796
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Current (Min),A,18.12
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Current (Max),A,18.12
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.12
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Current (Min),A,16.38
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Current (Max),A,16.5
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.38
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Current (Min),A,36.0
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Current (Max),A,36.12
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.12
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.25
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.38
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.75
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83383
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86618
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8875700000000001
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Current (Min),A,13.5
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Current (Max),A,13.62
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.62
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Current (Min),A,8.5
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Current (Max),A,8.5
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Current (Min),A,14.0
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Current (Max),A,14.25
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.12
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-64.25
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-77.94
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-88.0
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.36516
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.17128
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.029189999999999997
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Current (Min),A,3.88
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.88
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.88
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Current (Min),A,4.12
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Current (Max),A,4.12
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.12
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Current (Min),A,4.5
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Current (Max),A,4.5
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage (Min),V,245.97
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage (Max),V,246.0
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage (Min),V,246.81
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage (Max),V,246.84
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.83
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage (Min),V,245.34
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage (Max),V,245.41
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,busbar,,L3 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,busbar,,L2 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,busbar,,L1 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,busbar,,L3 Current (Min),A,106.62
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,busbar,,L3 Current (Max),A,107.0
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,busbar,,L3 Current (RMS),A,106.88
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,busbar,,L2 Current (Min),A,152.75
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,busbar,,L2 Current (Max),A,155.12
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,busbar,,L2 Current (RMS),A,154.25
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,busbar,,L1 Current (Min),A,120.12
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,busbar,,L1 Current (Max),A,120.38
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,busbar,,L1 Current (RMS),A,120.25
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 03:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-12.19
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-17.44
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-13.25
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9629200000000001
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9395700000000001
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.93771
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,feeder,7.0,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,feeder,7.0,L2 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,feeder,7.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,feeder,7.0,L3 Current (Min),A,58.5
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,feeder,7.0,L3 Current (Max),A,58.5
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,feeder,7.0,L3 Current (RMS),A,58.5
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,feeder,7.0,L2 Current (Min),A,91.5
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,feeder,7.0,L2 Current (Max),A,91.88
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,feeder,7.0,L2 Current (RMS),A,91.75
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,feeder,7.0,L1 Current (Min),A,37.12
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,feeder,7.0,L1 Current (Max),A,37.25
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,feeder,7.0,L1 Current (RMS),A,37.12
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-149.25
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-57.81
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-55.81
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.033710000000000004
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.50692
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.5078
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,feeder,6.0,L2 Current (Min),A,2.88
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,feeder,6.0,L2 Current (Max),A,2.88
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.25
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-34.75
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.93
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90869
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7883600000000001
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9793700000000001
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,feeder,5.0,L3 Current (Min),A,19.88
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,feeder,5.0,L3 Current (Max),A,19.88
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.88
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,feeder,5.0,L2 Current (Min),A,13.88
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,feeder,5.0,L2 Current (Max),A,14.0
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.88
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,feeder,5.0,L1 Current (Min),A,41.0
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,feeder,5.0,L1 Current (Max),A,41.25
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,41.12
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-34.06
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.0
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,27.62
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.78973
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9425
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8818299999999999
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Current (Min),A,9.38
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Current (Max),A,9.5
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Current (Min),A,17.12
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Current (Max),A,17.38
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.25
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Current (Min),A,38.38
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Current (Max),A,38.5
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.38
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.31
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.94
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.69
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8438399999999999
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8571799999999999
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85715
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Current (Min),A,13.5
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Current (Max),A,13.62
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Current (Min),A,8.25
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Current (Max),A,8.38
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.25
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Current (Min),A,13.62
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Current (Max),A,13.62
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.62
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-36.0
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-72.25
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-90.06
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6391899999999999
