Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.20536999999999997
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.00746
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Current (Min),A,3.5
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Current (Max),A,3.62
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.62
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Current (Min),A,4.38
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Current (Max),A,4.5
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage (Min),V,245.75
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage (Max),V,245.81
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage (Min),V,246.62
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage (Max),V,246.69
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage (Min),V,245.19
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage (Max),V,245.23
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,busbar,,L3 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,busbar,,L2 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,busbar,,L1 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,busbar,,L3 Current (Min),A,103.12
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,busbar,,L3 Current (Max),A,103.25
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,busbar,,L3 Current (RMS),A,103.25
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,busbar,,L2 Current (Min),A,134.25
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,busbar,,L2 Current (Max),A,134.75
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,busbar,,L2 Current (RMS),A,134.62
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,busbar,,L1 Current (Min),A,123.0
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,busbar,,L1 Current (Max),A,123.12
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,busbar,,L1 Current (RMS),A,123.0
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 03:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-14.5
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-14.94
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-14.5
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9387200000000001
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9556899999999999
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9300200000000001
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,feeder,7.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,feeder,7.0,L2 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,feeder,7.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,feeder,7.0,L3 Current (Min),A,43.75
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,feeder,7.0,L3 Current (Max),A,44.0
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,feeder,7.0,L3 Current (RMS),A,43.88
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,feeder,7.0,L2 Current (Min),A,102.75
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,feeder,7.0,L2 Current (Max),A,104.12
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,feeder,7.0,L2 Current (RMS),A,103.5
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,feeder,7.0,L1 Current (Min),A,35.5
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,feeder,7.0,L1 Current (Max),A,35.5
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,feeder,7.0,L1 Current (RMS),A,35.5
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-13.25
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-63.57
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-47.56
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.014419999999999999
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.44619
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.48348
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,feeder,6.0,L2 Current (Min),A,2.88
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,feeder,6.0,L2 Current (Max),A,3.0
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.88
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-44.44
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.94
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88684
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.6806
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9751299999999999
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,feeder,5.0,L3 Current (Min),A,19.5
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,feeder,5.0,L3 Current (Max),A,19.62
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.62
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,feeder,5.0,L2 Current (Min),A,13.75
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,feeder,5.0,L2 Current (Max),A,13.88
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.88
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,feeder,5.0,L1 Current (Min),A,39.75
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,feeder,5.0,L1 Current (Max),A,39.75
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,39.75
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.31
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.19
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,27.62
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81143
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95541
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8819600000000001
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Current (Min),A,10.75
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Current (Max),A,10.88
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.75
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Current (Min),A,17.12
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Current (Max),A,17.12
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.12
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Current (Min),A,38.0
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Current (Max),A,38.12
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.0
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.44
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.5
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.62
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8207700000000001
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85006
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9078700000000001
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Current (Min),A,13.0
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Current (Max),A,13.0
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Current (Min),A,8.75
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Current (Max),A,8.75
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.75
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Current (Min),A,14.25
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Current (Max),A,14.38
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.25
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-60.94
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-61.37
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-87.19
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.37945
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.30648000000000003
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.03828
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.62
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Current (Min),A,4.12
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Current (Max),A,4.12
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.12
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage (Min),V,245.55
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage (Max),V,245.64
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage (Min),V,246.39
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage (Max),V,246.45
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage (Min),V,245.09
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage (Max),V,245.16
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,busbar,,L3 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,busbar,,L2 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,busbar,,L1 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,busbar,,L3 Current (Min),A,89.0
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,busbar,,L3 Current (Max),A,89.12
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,busbar,,L3 Current (RMS),A,89.0
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,busbar,,L2 Current (Min),A,144.5
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,busbar,,L2 Current (Max),A,145.75
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,busbar,,L2 Current (RMS),A,145.25
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,busbar,,L1 Current (Min),A,120.88
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,busbar,,L1 Current (Max),A,121.0
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,busbar,,L1 Current (RMS),A,120.88
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 03:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-12.37
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-16.75
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-13.13
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96167
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.94473
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9385399999999999
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,feeder,7.0,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,feeder,7.0,L2 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,feeder,7.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,feeder,7.0,L3 Current (Min),A,59.5
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,feeder,7.0,L3 Current (Max),A,59.75
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,feeder,7.0,L3 Current (RMS),A,59.62
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,feeder,7.0,L2 Current (Min),A,100.25
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,feeder,7.0,L2 Current (Max),A,100.62
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,feeder,7.0,L2 Current (RMS),A,100.38
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,feeder,7.0,L1 Current (Min),A,36.38
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,feeder,7.0,L1 Current (Max),A,36.5
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,feeder,7.0,L1 Current (RMS),A,36.5
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-7.63
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-60.69
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-45.75
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.05449
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.45048999999999995
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.39559
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,feeder,6.0,L2 Current (Min),A,2.88
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,feeder,6.0,L2 Current (Max),A,3.0
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.56
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-38.56
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.25
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9156799999999999
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.74206
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9801
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,feeder,5.0,L3 Current (Min),A,19.88
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,feeder,5.0,L3 Current (Max),A,19.88
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.88
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,feeder,5.0,L2 Current (Min),A,14.25
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,feeder,5.0,L2 Current (Max),A,14.25
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.25
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,feeder,5.0,L1 Current (Min),A,40.0
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,feeder,5.0,L1 Current (Max),A,40.5
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,40.25
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-33.69
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.81
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,28.56
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.79205
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9441799999999999
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87356
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Current (Min),A,10.88
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Current (Max),A,11.0
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.88
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Current (Min),A,16.75
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Current (Max),A,17.0
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Current (Min),A,44.25
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Current (Max),A,44.38
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.25
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.0
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.37
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.0
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8878799999999999
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96588
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84314
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Current (Min),A,18.75
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Current (Max),A,18.88
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.75
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Current (Min),A,16.5
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Current (Max),A,16.62
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Current (Min),A,13.12
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Current (Max),A,13.25
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.12
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.62
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-61.81
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-89.63
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.74463
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.31154
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.00472
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.88
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Current (Min),A,3.5
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Current (Min),A,4.38
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Current (Max),A,4.38
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.38
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage (Min),V,245.78
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage (Max),V,245.81
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage (Min),V,246.62
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage (Max),V,246.64
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage (Min),V,245.17
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage (Max),V,245.2
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,busbar,,L3 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,busbar,,L2 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,busbar,,L1 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,busbar,,L3 Current (Min),A,111.5
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,busbar,,L3 Current (Max),A,111.5
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,busbar,,L3 Current (RMS),A,111.5
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,busbar,,L2 Current (Min),A,150.88
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,busbar,,L2 Current (Max),A,151.38
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,busbar,,L2 Current (RMS),A,151.12
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,busbar,,L1 Current (Min),A,125.5
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,busbar,,L1 Current (Max),A,125.75
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,busbar,,L1 Current (RMS),A,125.62
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 02:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-22.69
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-16.94
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-8.5
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.8978299999999999
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9415899999999999
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.95673
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,feeder,7.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,feeder,7.0,L2 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,feeder,7.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,feeder,7.0,L3 Current (Min),A,44.25
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,feeder,7.0,L3 Current (Max),A,44.38
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,feeder,7.0,L3 Current (RMS),A,44.38
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,feeder,7.0,L2 Current (Min),A,93.5
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,feeder,7.0,L2 Current (Max),A,93.5
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,feeder,7.0,L2 Current (RMS),A,93.5
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,feeder,7.0,L1 Current (Min),A,36.88
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,feeder,7.0,L1 Current (Max),A,37.0
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,feeder,7.0,L1 Current (RMS),A,36.88
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-112.56
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-57.31
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-48.62
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.00584
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.53668
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.4511
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,feeder,6.0,L2 Current (Min),A,3.0
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,feeder,6.0,L2 Current (Max),A,3.0
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.75
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-39.25
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.13
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9249299999999999
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7333
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97919
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,feeder,5.0,L3 Current (Min),A,19.38
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,feeder,5.0,L3 Current (Max),A,19.38
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.38
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,feeder,5.0,L2 Current (Min),A,14.0
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,feeder,5.0,L2 Current (Max),A,14.12
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,feeder,5.0,L1 Current (Min),A,40.38
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,feeder,5.0,L1 Current (Max),A,40.38
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,40.38
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-39.81
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.69
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,24.75
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.73318
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94199
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9032899999999999
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Current (Min),A,10.88
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Current (Max),A,11.0
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Current (Min),A,16.62
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Current (Max),A,16.75
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.62
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Current (Min),A,38.12
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Current (Max),A,38.25
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.12
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-37.06
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.62
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.82
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7601
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8611700000000001
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84567
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Current (Min),A,12.38
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Current (Max),A,12.5
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Current (Min),A,9.12
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Current (Max),A,9.12
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.12
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Current (Min),A,13.62
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Current (Max),A,13.62
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.62
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-134.06
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
